Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,15,716.0,69.0,1.3,13.15,330.0,782.28,621.23
2018,2,1,9,30,854.0,55.0,1.4,13.7,391.0,892.33,696.0
2018,2,1,9,45,874.0,56.5,1.45,14.3,428.5,921.96,712.53
2018,2,1,10,0,894.0,58.0,1.5,14.9,466.0,948.51,727.74
2018,2,1,10,15,870.5,69.0,1.6,15.5,488.0,942.83,721.83
2018,2,1,10,30,847.0,80.0,1.7,16.1,510.0,943.41,720.66
2018,2,1,10,45,796.0,99.0,1.8,16.7,518.0,912.38,698.03
2018,2,1,11,0,745.0,118.0,1.9,17.3,526.0,884.02,677.56
2018,2,1,11,15,772.5,113.5,1.95,17.65,548.0,891.9,682.11
2018,2,1,11,30,800.0,109.0,2.0,18.0,570.0,890.57,680.1
2018,2,1,11,45,740.5,131.5,2.05,18.3,563.0,849.28,650.97
2018,2,1,12,0,681.0,154.0,2.1,18.6,556.0,800.21,616.64
2018,2,1,12,15,693.0,150.0,2.15,18.75,560.0,782.8,604.79
2018,2,1,12,30,705.0,146.0,2.2,18.9,564.0,762.01,590.31
2018,2,1,12,45,683.5,151.0,2.3,19.05,552.5,721.09,561.0
2018,2,1,13,0,662.0,156.0,2.4,19.2,541.0,679.06,530.15
2018,2,1,13,15,703.0,138.0,2.4,19.15,538.0,657.12,514.4
2018,2,1,13,30,744.0,120.0,2.4,19.1,535.0,629.39,493.66
2018,2,1,13,45,782.5,103.5,2.4,19.0,525.0,594.81,467.13
2018,2,1,14,0,821.0,87.0,2.4,18.9,515.0,556.74,436.87
2018,2,1,14,15,823.0,81.0,2.3,18.65,490.0,505.18,394.86
2018,2,1,14,30,825.0,75.0,2.2,18.4,465.0,451.75,350.06
2018,2,1,14,45,738.5,86.5,2.1,18.1,416.0,379.11,290.02
2018,2,1,15,0,652.0,98.0,2.0,17.8,367.0,312.92,234.67
2018,2,1,15,15,634.0,90.0,2.0,17.8,330.5,257.48,185.9
2018,2,1,15,30,616.0,82.0,2.0,17.8,294.0,203.7,138.61
2018,2,1,15,45,598.0,72.5,1.55,16.15,255.5,150.51,94.27
2018,2,1,16,0,580.0,63.0,1.1,14.5,217.0,99.44,56.69
2018,2,1,16,15,525.0,55.5,1.15,13.7,175.0,51.59,33.32
2018,2,1,16,30,470.0,48.0,1.2,12.9,133.0,38.6,28.81
2018,2,1,16,45,364.5,39.5,1.25,12.1,93.5,32.13,22.65
2018,2,1,17,0,259.0,31.0,1.3,11.3,54.0,25.7,15.58
2018,2,1,17,15,152.0,18.0,1.3,11.0,29.5,14.08,0.0
2018,2,1,17,30,45.0,5.0,1.3,10.7,5.0,4.27,0.0
2018,2,1,17,45,22.5,2.5,1.25,10.45,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,2,6,45,14.0,1.5,0.9,8.0,1.0,0.0,0.0
2018,2,2,7,0,28.0,3.0,0.9,8.1,2.0,0.0,0.0
2018,2,2,7,15,104.5,13.5,0.9,8.85,19.0,80.78,0.0
2018,2,2,7,30,181.0,24.0,0.9,9.6,36.0,192.44,109.81
2018,2,2,7,45,276.0,36.0,0.95,10.35,71.0,297.08,240.92
2018,2,2,8,0,371.0,48.0,1.0,11.1,106.0,396.44,327.71
2018,2,2,8,15,420.5,58.5,1.1,11.75,145.0,463.08,383.35
2018,2,2,8,30,470.0,69.0,1.2,12.4,184.0,531.39,437.68
2018,2,2,8,45,479.0,83.0,1.35,13.05,219.5,568.91,466.41
2018,2,2,9,0,488.0,97.0,1.5,13.7,255.0,598.5,488.13
2018,2,2,9,15,572.0,96.5,1.55,14.45,305.5,691.96,555.83
2018,2,2,9,30,656.0,96.0,1.6,15.2,356.0,778.72,615.47
2018,2,2,9,45,634.5,110.5,1.65,15.95,381.5,782.56,614.6
2018,2,2,10,0,613.0,125.0,1.7,16.7,407.0,782.52,611.9
2018,2,2,10,15,560.5,149.0,1.7,17.2,420.0,751.8,587.63
2018,2,2,10,30,508.0,173.0,1.7,17.7,433.0,727.12,567.62
2018,2,2,10,45,430.0,202.5,1.75,18.25,429.5,680.83,530.75
2018,2,2,11,0,352.0,232.0,1.8,18.8,426.0,613.73,479.23
2018,2,2,11,15,322.5,245.5,1.8,19.0,427.5,593.22,462.85
2018,2,2,11,30,293.0,259.0,1.8,19.2,429.0,571.79,445.47
2018,2,2,11,45,312.5,260.5,1.8,19.4,444.0,580.23,451.39
2018,2,2,12,0,332.0,262.0,1.8,19.6,459.0,586.54,455.51
2018,2,2,12,15,370.0,253.5,1.75,19.65,473.5,595.17,461.89
2018,2,2,12,30,408.0,245.0,1.7,19.7,488.0,600.48,465.72
2018,2,2,12,45,446.0,230.0,1.7,19.75,493.0,610.09,472.65
2018,2,2,13,0,484.0,215.0,1.7,19.8,498.0,600.61,465.88
2018,2,2,13,15,553.5,187.0,1.7,19.75,503.5,595.83,463.19
2018,2,2,13,30,623.0,159.0,1.7,19.7,509.0,589.8,458.83
2018,2,2,13,45,679.5,135.5,1.65,19.65,503.5,566.77,440.99
2018,2,2,14,0,736.0,112.0,1.6,19.6,498.0,536.2,416.73
2018,2,2,14,15,609.0,137.0,1.55,19.3,445.0,452.8,351.82
2018,2,2,14,30,482.0,162.0,1.5,19.0,392.0,375.52,291.27
2018,2,2,14,45,581.0,126.0,1.4,18.7,383.0,353.83,270.73
2018,2,2,15,0,680.0,90.0,1.3,18.4,374.0,315.45,234.54
2018,2,2,15,15,707.5,77.0,1.3,18.4,346.5,266.19,189.4
2018,2,2,15,30,735.0,64.0,1.3,18.4,319.0,215.4,142.59
2018,2,2,15,45,681.5,61.0,1.1,16.95,273.0,155.9,94.54
2018,2,2,16,0,628.0,58.0,0.9,15.5,227.0,99.62,54.63
2018,2,2,16,15,565.5,53.0,0.95,14.9,183.5,50.62,31.67
2018,2,2,16,30,503.0,48.0,1.0,14.3,140.0,38.68,28.74
2018,2,2,16,45,405.5,39.5,1.05,13.65,100.0,32.19,22.61
2018,2,2,17,0,308.0,31.0,1.1,13.0,60.0,25.71,15.73
2018,2,2,17,15,177.5,18.5,1.1,12.75,33.0,15.42,0.0
2018,2,2,17,30,47.0,6.0,1.1,12.5,6.0,5.12,0.0
2018,2,2,17,45,23.5,3.0,1.1,12.2,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,3,6,45,11.0,1.5,1.05,7.5,1.0,0.0,0.0
2018,2,3,7,0,22.0,3.0,1.0,7.8,2.0,0.0,0.0
2018,2,3,7,15,172.5,14.5,1.1,8.75,25.0,126.8,0.0
2018,2,3,7,30,323.0,26.0,1.2,9.7,48.0,295.22,183.37
2018,2,3,7,45,444.0,33.5,1.3,10.7,89.5,420.64,339.31
2018,2,3,8,0,565.0,41.0,1.4,11.7,131.0,531.52,433.46
2018,2,3,8,15,634.0,46.0,1.45,12.35,178.0,615.31,500.75
2018,2,3,8,30,703.0,51.0,1.5,13.0,225.0,700.47,565.26
2018,2,3,8,45,746.5,55.0,1.5,13.7,271.5,762.99,609.29
2018,2,3,9,0,790.0,59.0,1.5,14.4,318.0,824.68,650.68
2018,2,3,9,15,822.5,61.0,1.45,15.15,361.5,872.12,679.61
2018,2,3,9,30,855.0,63.0,1.4,15.9,405.0,917.3,705.96
2018,2,3,9,45,879.0,64.0,1.35,16.7,444.0,939.82,716.07
2018,2,3,10,0,903.0,65.0,1.3,17.5,483.0,969.54,730.98
2018,2,3,10,15,916.0,66.0,1.2,18.05,514.5,985.24,736.1
2018,2,3,10,30,929.0,67.0,1.1,18.6,546.0,997.22,738.87
2018,2,3,10,45,937.5,68.0,1.0,19.1,570.5,1000.97,736.52
2018,2,3,11,0,946.0,69.0,0.9,19.6,595.0,1000.73,731.82
2018,2,3,11,15,952.0,69.5,0.75,19.9,612.0,993.42,722.29
2018,2,3,11,30,958.0,70.0,0.6,20.2,629.0,982.08,710.42
2018,2,3,11,45,961.0,70.5,0.5,20.45,638.5,963.99,695.83
2018,2,3,12,0,964.0,71.0,0.4,20.7,648.0,942.02,679.13
2018,2,3,12,15,964.0,71.0,0.45,20.9,649.0,913.06,661.61
2018,2,3,12,30,964.0,71.0,0.5,21.1,650.0,880.57,641.87
2018,2,3,12,45,961.5,71.0,0.55,21.25,643.5,842.72,618.66
2018,2,3,13,0,959.0,71.0,0.6,21.4,637.0,801.79,593.22
2018,2,3,13,15,954.5,70.0,0.65,21.4,622.0,755.45,564.16
2018,2,3,13,30,950.0,69.0,0.7,21.4,607.0,706.62,531.41
2018,2,3,13,45,942.0,68.5,0.75,21.4,584.5,653.93,493.96
2018,2,3,14,0,934.0,68.0,0.8,21.4,562.0,599.52,453.88
2018,2,3,14,15,921.5,66.5,0.85,21.2,532.0,540.34,409.11
2018,2,3,14,30,909.0,65.0,0.9,21.0,502.0,480.47,361.94
2018,2,3,14,45,891.5,63.5,0.95,20.8,466.0,418.23,311.08
2018,2,3,15,0,874.0,62.0,1.0,20.6,430.0,356.42,258.71
2018,2,3,15,15,849.5,59.5,1.0,20.6,388.5,292.48,203.3
2018,2,3,15,30,825.0,57.0,1.0,20.6,347.0,228.46,147.89
2018,2,3,15,45,788.0,54.0,0.95,19.0,301.5,165.8,97.06
2018,2,3,16,0,751.0,51.0,0.9,17.4,256.0,107.25,55.76
2018,2,3,16,15,693.5,47.0,0.95,16.55,209.0,51.81,30.85
2018,2,3,16,30,636.0,43.0,1.0,15.7,162.0,38.28,28.24
2018,2,3,16,45,539.0,36.0,1.1,14.85,117.0,32.3,22.63
2018,2,3,17,0,442.0,29.0,1.2,14.0,72.0,26.39,16.43
2018,2,3,17,15,272.0,19.0,1.2,13.7,41.0,15.92,0.0
2018,2,3,17,30,102.0,9.0,1.2,13.4,10.0,7.68,0.0
2018,2,3,17,45,51.0,4.5,1.2,13.1,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,11.0,1.5,1.05,8.9,1.0,0.0,0.0
2018,2,4,7,0,22.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,2,4,7,15,104.0,14.5,1.0,9.75,20.5,81.43,0.0
2018,2,4,7,30,186.0,26.0,1.0,10.5,39.0,201.91,131.82
2018,2,4,7,45,372.0,33.0,0.95,11.25,85.0,366.4,297.06
2018,2,4,8,0,558.0,40.0,0.9,12.0,131.0,525.93,426.65
2018,2,4,8,15,531.0,54.0,0.9,12.6,162.5,549.62,446.71
2018,2,4,8,30,504.0,68.0,0.9,13.2,194.0,560.41,455.66
2018,2,4,8,45,461.5,88.5,0.85,13.8,221.0,555.35,450.7
2018,2,4,9,0,419.0,109.0,0.8,14.4,248.0,552.91,447.05
2018,2,4,9,15,405.0,128.5,0.75,15.1,277.0,571.08,457.44
2018,2,4,9,30,391.0,148.0,0.7,15.8,306.0,586.33,464.98
2018,2,4,9,45,472.5,144.5,0.7,16.55,353.0,662.15,518.73
2018,2,4,10,0,554.0,141.0,0.7,17.3,400.0,737.46,568.19
2018,2,4,10,15,556.0,150.5,0.9,17.75,425.0,750.63,576.94
2018,2,4,10,30,558.0,160.0,1.1,18.2,450.0,761.14,584.55
2018,2,4,10,45,544.0,173.5,1.25,18.65,467.0,758.23,582.2
2018,2,4,11,0,530.0,187.0,1.4,19.1,484.0,752.59,577.4
2018,2,4,11,15,525.0,195.5,1.5,19.25,497.0,747.2,573.23
2018,2,4,11,30,520.0,204.0,1.6,19.4,510.0,739.36,567.35
2018,2,4,11,45,640.0,169.0,1.7,19.55,551.0,802.62,613.35
2018,2,4,12,0,760.0,134.0,1.8,19.7,592.0,850.83,646.19
2018,2,4,12,15,679.0,160.0,1.8,19.75,570.0,784.5,599.73
2018,2,4,12,30,598.0,186.0,1.8,19.8,548.0,711.4,547.42
2018,2,4,12,45,453.0,222.5,1.85,19.9,495.0,609.11,471.68
2018,2,4,13,0,308.0,259.0,1.9,20.0,442.0,501.34,390.46
2018,2,4,13,15,373.0,234.5,1.9,19.9,451.0,504.22,394.36
2018,2,4,13,30,438.0,210.0,1.9,19.8,460.0,513.17,401.32
2018,2,4,13,45,613.0,155.0,1.9,19.75,490.0,546.44,426.82
2018,2,4,14,0,788.0,100.0,1.9,19.7,520.0,554.34,431.68
2018,2,4,14,15,768.0,98.0,1.75,19.45,489.5,497.04,385.48
2018,2,4,14,30,748.0,96.0,1.6,19.2,459.0,439.68,338.5
2018,2,4,14,45,659.0,107.0,1.5,18.9,409.5,368.24,280.55
2018,2,4,15,0,570.0,118.0,1.4,18.6,360.0,305.1,228.76
2018,2,4,15,15,575.5,105.0,1.4,18.6,329.5,256.22,185.63
2018,2,4,15,30,581.0,92.0,1.4,18.6,299.0,206.29,141.35
2018,2,4,15,45,486.5,91.0,1.1,17.15,249.0,148.1,96.61
2018,2,4,16,0,392.0,90.0,0.8,15.7,199.0,103.96,67.11
2018,2,4,16,15,423.0,71.5,0.9,15.05,169.5,61.07,41.65
2018,2,4,16,30,454.0,53.0,1.0,14.4,140.0,42.4,32.07
2018,2,4,16,45,443.0,42.5,1.05,13.75,107.5,34.74,24.93
2018,2,4,17,0,432.0,32.0,1.1,13.1,75.0,26.75,16.99
2018,2,4,17,15,265.0,21.0,1.1,12.8,43.0,17.66,0.0
2018,2,4,17,30,98.0,10.0,1.1,12.5,11.0,8.54,0.0
2018,2,4,17,45,49.0,5.0,1.1,12.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.55,9.85,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.5,10.1,3.0,0.0,0.0
2018,2,5,7,15,142.5,14.5,0.5,10.85,23.5,107.08,0.0
2018,2,5,7,30,252.0,25.0,0.5,11.6,44.0,249.16,169.67
2018,2,5,7,45,423.0,32.5,0.5,12.3,91.5,404.17,323.6
2018,2,5,8,0,594.0,40.0,0.5,13.0,139.0,555.08,443.58
2018,2,5,8,15,668.5,43.5,0.65,13.55,187.5,642.21,511.31
2018,2,5,8,30,743.0,47.0,0.8,14.1,236.0,731.03,577.37
2018,2,5,8,45,783.0,50.0,0.95,14.65,282.5,790.08,619.4
2018,2,5,9,0,823.0,53.0,1.1,15.2,329.0,838.52,652.71
2018,2,5,9,15,850.5,55.0,1.25,15.9,372.0,881.53,680.97
2018,2,5,9,30,878.0,57.0,1.4,16.6,415.0,922.33,707.05
2018,2,5,9,45,899.0,58.0,1.55,17.25,453.5,952.79,725.84
2018,2,5,10,0,920.0,59.0,1.7,17.9,492.0,980.08,742.39
2018,2,5,10,15,931.0,60.5,1.9,18.35,523.5,994.86,751.76
2018,2,5,10,30,942.0,62.0,2.1,18.8,555.0,1005.81,758.69
2018,2,5,10,45,949.5,63.5,2.25,19.2,579.5,1009.4,760.31
2018,2,5,11,0,957.0,65.0,2.4,19.6,604.0,1008.91,759.39
2018,2,5,11,15,961.5,65.5,2.55,19.8,621.0,1000.17,753.66
2018,2,5,11,30,966.0,66.0,2.7,20.0,638.0,987.39,745.36
2018,2,5,11,45,968.0,67.0,2.8,20.2,647.5,968.94,732.87
2018,2,5,12,0,970.0,68.0,2.9,20.4,657.0,946.58,717.82
2018,2,5,12,15,968.5,69.0,2.95,20.45,658.0,917.39,698.18
2018,2,5,12,30,967.0,70.0,3.0,20.5,659.0,884.7,676.14
2018,2,5,12,45,962.0,71.0,3.05,20.55,651.5,845.87,649.76
2018,2,5,13,0,957.0,72.0,3.1,20.6,644.0,804.1,621.17
2018,2,5,13,15,952.5,71.5,3.05,20.5,629.5,758.29,589.27
2018,2,5,13,30,948.0,71.0,3.0,20.4,615.0,709.97,553.83
2018,2,5,13,45,940.5,69.5,2.95,20.3,592.5,656.44,512.76
2018,2,5,14,0,933.0,68.0,2.9,20.2,570.0,601.19,469.26
2018,2,5,14,15,921.5,66.5,2.8,19.95,540.0,542.42,421.89
2018,2,5,14,30,910.0,65.0,2.7,19.7,510.0,482.85,372.4
2018,2,5,14,45,890.5,63.0,2.6,19.45,472.5,419.11,318.2
2018,2,5,15,0,871.0,61.0,2.5,19.2,435.0,356.07,263.08
2018,2,5,15,15,850.0,59.0,2.5,19.2,395.0,293.6,207.36
2018,2,5,15,30,829.0,57.0,2.5,19.2,355.0,230.5,151.35
2018,2,5,15,45,706.5,64.0,1.85,17.6,295.0,163.58,99.69
2018,2,5,16,0,584.0,71.0,1.2,16.0,235.0,107.64,62.7
2018,2,5,16,15,552.0,60.0,1.2,15.1,192.5,56.71,36.34
2018,2,5,16,30,520.0,49.0,1.2,14.2,150.0,39.32,29.39
2018,2,5,16,45,495.0,39.5,1.25,13.25,114.5,32.29,22.88
2018,2,5,17,0,470.0,30.0,1.3,12.3,79.0,27.26,17.64
2018,2,5,17,15,294.5,20.5,1.25,12.15,45.5,17.16,1.64
2018,2,5,17,30,119.0,11.0,1.2,12.0,12.0,9.39,0.0
2018,2,5,17,45,59.5,5.5,1.2,11.85,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,6.85,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,7.2,3.0,0.0,0.0
2018,2,6,7,15,244.5,14.5,1.1,8.15,31.0,175.05,0.0
2018,2,6,7,30,448.0,25.0,1.1,9.1,59.0,378.36,269.36
2018,2,6,7,45,557.0,30.5,1.1,10.05,104.0,493.64,397.84
2018,2,6,8,0,666.0,36.0,1.1,11.0,149.0,608.2,491.52
2018,2,6,8,15,726.5,39.5,1.15,11.65,197.5,685.38,551.84
2018,2,6,8,30,787.0,43.0,1.2,12.3,246.0,755.19,603.28
2018,2,6,8,45,827.0,46.0,1.25,13.0,294.5,814.63,644.39
2018,2,6,9,0,867.0,49.0,1.3,13.7,343.0,873.35,683.14
2018,2,6,9,15,894.0,51.0,1.45,14.35,387.5,917.05,711.7
2018,2,6,9,30,921.0,53.0,1.6,15.0,432.0,958.33,738.09
2018,2,6,9,45,939.5,53.5,1.8,15.65,470.5,986.38,755.78
2018,2,6,10,0,958.0,54.0,2.0,16.3,509.0,1011.07,771.13
2018,2,6,10,15,970.0,55.5,2.1,16.75,542.0,1027.16,779.95
2018,2,6,10,30,982.0,57.0,2.2,17.2,575.0,1039.26,786.28
2018,2,6,10,45,992.0,57.5,2.3,17.65,601.0,1043.9,787.8
2018,2,6,11,0,1002.0,58.0,2.4,18.1,627.0,1044.3,786.73
2018,2,6,11,15,1007.0,58.5,2.4,18.3,644.5,1035.63,779.45
2018,2,6,11,30,1012.0,59.0,2.4,18.5,662.0,1022.71,769.64
2018,2,6,11,45,1015.0,59.5,2.4,18.7,672.0,1003.74,756.02
2018,2,6,12,0,1018.0,60.0,2.4,18.9,682.0,980.64,739.86
2018,2,6,12,15,1015.5,60.5,2.4,18.95,682.5,948.78,718.34
2018,2,6,12,30,1013.0,61.0,2.4,19.0,683.0,913.31,694.44
2018,2,6,12,45,1008.5,63.0,2.4,19.05,676.5,874.58,668.27
2018,2,6,13,0,1004.0,65.0,2.4,19.1,670.0,832.65,639.76
2018,2,6,13,15,999.0,64.5,2.4,19.05,654.5,784.58,606.96
2018,2,6,13,30,994.0,64.0,2.4,19.0,639.0,733.9,570.88
2018,2,6,13,45,986.0,63.5,2.35,18.95,616.0,679.0,528.99
2018,2,6,14,0,978.0,63.0,2.3,18.9,593.0,622.25,484.57
2018,2,6,14,15,965.5,62.0,2.25,18.6,562.0,561.12,435.91
2018,2,6,14,30,953.0,61.0,2.2,18.3,531.0,499.18,384.94
2018,2,6,14,45,935.5,59.5,2.1,18.05,493.5,434.26,329.75
2018,2,6,15,0,918.0,58.0,2.0,17.8,456.0,369.71,273.25
2018,2,6,15,15,895.0,56.0,2.0,17.8,413.5,303.83,214.67
2018,2,6,15,30,872.0,54.0,2.0,17.8,371.0,239.58,157.52
2018,2,6,15,45,838.5,51.5,1.55,16.3,324.5,175.19,103.81
2018,2,6,16,0,805.0,49.0,1.1,14.8,278.0,111.31,57.39
2018,2,6,16,15,753.0,44.5,1.15,14.0,229.0,51.84,29.81
2018,2,6,16,30,701.0,40.0,1.2,13.2,180.0,35.81,26.43
2018,2,6,16,45,612.0,35.0,1.2,12.35,133.0,31.49,22.31
2018,2,6,17,0,523.0,30.0,1.2,11.5,86.0,27.33,17.91
2018,2,6,17,15,333.0,21.0,1.2,11.3,50.0,17.59,3.65
2018,2,6,17,30,143.0,12.0,1.2,11.1,14.0,10.24,0.0
2018,2,6,17,45,71.5,6.0,1.2,10.95,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,6,45,30.5,3.0,1.15,7.0,2.5,0.0,0.0
2018,2,7,7,0,61.0,6.0,1.1,7.3,5.0,0.0,0.0
2018,2,7,7,15,233.0,16.5,1.25,8.35,32.0,169.28,0.0
2018,2,7,7,30,405.0,27.0,1.4,9.4,59.0,364.11,267.56
2018,2,7,7,45,512.5,33.0,1.6,10.45,102.5,462.99,377.05
2018,2,7,8,0,620.0,39.0,1.8,11.5,146.0,576.09,471.64
2018,2,7,8,15,681.5,43.5,1.8,12.2,194.0,654.42,533.58
2018,2,7,8,30,743.0,48.0,1.8,12.9,242.0,734.06,592.84
2018,2,7,8,45,782.0,51.5,1.85,13.55,289.0,793.15,634.46
2018,2,7,9,0,821.0,55.0,1.9,14.2,336.0,851.2,673.65
2018,2,7,9,15,847.5,57.0,2.05,15.05,379.0,883.79,694.06
2018,2,7,9,30,874.0,59.0,2.2,15.9,422.0,923.72,719.3
2018,2,7,9,45,893.0,60.0,2.35,16.75,460.0,952.32,736.13
2018,2,7,10,0,912.0,61.0,2.5,17.6,498.0,977.72,750.68
2018,2,7,10,15,924.5,62.5,2.55,18.05,530.0,993.98,759.08
2018,2,7,10,30,937.0,64.0,2.6,18.5,562.0,1006.42,765.08
2018,2,7,10,45,945.5,65.0,2.6,18.95,587.0,1010.33,764.99
2018,2,7,11,0,954.0,66.0,2.6,19.4,612.0,1010.2,762.45
2018,2,7,11,15,958.5,67.5,2.6,19.65,629.5,1002.77,755.85
2018,2,7,11,30,963.0,69.0,2.6,19.9,647.0,991.26,746.8
2018,2,7,11,45,965.5,69.0,2.55,20.1,656.0,972.0,732.42
2018,2,7,12,0,968.0,69.0,2.5,20.3,665.0,948.85,715.67
2018,2,7,12,15,965.0,71.0,2.45,20.4,666.0,919.55,695.2
2018,2,7,12,30,962.0,73.0,2.4,20.5,667.0,886.78,672.48
2018,2,7,12,45,955.5,74.0,2.3,20.55,659.0,846.79,644.56
2018,2,7,13,0,949.0,75.0,2.2,20.6,651.0,803.98,614.69
2018,2,7,13,15,943.5,74.5,2.15,20.55,636.0,757.63,582.83
2018,2,7,13,30,938.0,74.0,2.1,20.5,621.0,708.88,547.56
2018,2,7,13,45,929.0,73.5,2.0,20.45,598.0,655.79,507.05
2018,2,7,14,0,920.0,73.0,1.9,20.4,575.0,601.11,464.35
2018,2,7,14,15,907.5,71.5,1.8,20.15,545.0,542.27,417.71
2018,2,7,14,30,895.0,70.0,1.7,19.9,515.0,482.77,369.07
2018,2,7,14,45,877.5,68.5,1.55,19.65,479.0,420.9,316.94
2018,2,7,15,0,860.0,67.0,1.4,19.4,443.0,359.47,263.74
2018,2,7,15,15,835.5,64.5,1.4,19.4,401.5,294.45,207.05
2018,2,7,15,30,811.0,62.0,1.4,19.4,360.0,232.23,152.62
2018,2,7,15,45,774.5,59.0,1.1,17.95,314.5,170.04,101.52
2018,2,7,16,0,738.0,56.0,0.8,16.5,269.0,111.94,59.97
2018,2,7,16,15,682.5,51.5,0.85,15.6,221.5,56.51,34.22
2018,2,7,16,30,627.0,47.0,0.9,14.7,174.0,41.52,31.34
2018,2,7,16,45,534.5,40.5,1.0,13.8,128.5,33.15,23.67
2018,2,7,17,0,442.0,34.0,1.1,12.9,83.0,28.26,18.71
2018,2,7,17,15,285.0,23.5,1.1,12.45,49.0,19.7,6.24
2018,2,7,17,30,128.0,13.0,1.1,12.0,15.0,11.1,0.0
2018,2,7,17,45,64.0,6.5,1.1,11.55,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,0.95,8.85,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,0.9,9.1,6.0,0.0,0.0
2018,2,8,7,15,230.5,17.5,0.9,9.95,33.5,168.65,0.0
2018,2,8,7,30,401.0,28.0,0.9,10.8,61.0,364.66,271.58
2018,2,8,7,45,509.0,34.5,0.9,11.65,105.5,462.28,372.56
2018,2,8,8,0,617.0,41.0,0.9,12.5,150.0,576.65,464.9
2018,2,8,8,15,679.0,46.0,0.9,13.15,198.5,656.3,525.73
2018,2,8,8,30,741.0,51.0,0.9,13.8,247.0,737.25,583.87
2018,2,8,8,45,780.5,54.0,0.95,14.4,294.0,796.25,624.13
2018,2,8,9,0,820.0,57.0,1.0,15.0,341.0,854.16,662.08
2018,2,8,9,15,848.5,58.5,0.95,15.8,384.5,887.97,680.11
2018,2,8,9,30,877.0,60.0,0.9,16.6,428.0,929.15,702.6
2018,2,8,9,45,897.5,61.5,0.9,17.4,467.0,959.99,718.45
2018,2,8,10,0,918.0,63.0,0.9,18.2,506.0,987.62,732.05
2018,2,8,10,15,931.0,64.0,1.0,18.7,538.0,1003.69,741.05
2018,2,8,10,30,944.0,65.0,1.1,19.2,570.0,1015.95,747.81
2018,2,8,10,45,953.0,66.0,1.15,19.75,595.5,1020.33,748.57
2018,2,8,11,0,962.0,67.0,1.2,20.3,621.0,1020.6,747.0
2018,2,8,11,15,967.5,67.5,1.25,20.5,638.5,1012.73,741.44
2018,2,8,11,30,973.0,68.0,1.3,20.7,656.0,1000.74,733.51
2018,2,8,11,45,976.0,68.0,1.4,20.9,665.5,981.74,722.03
2018,2,8,12,0,979.0,68.0,1.5,21.1,675.0,958.78,708.04
2018,2,8,12,15,980.0,68.0,1.55,21.15,676.5,930.2,690.03
2018,2,8,12,30,981.0,68.0,1.6,21.2,678.0,897.94,669.58
2018,2,8,12,45,979.5,67.0,1.65,21.3,671.0,858.98,644.4
2018,2,8,13,0,978.0,66.0,1.7,21.4,664.0,816.82,616.87
2018,2,8,13,15,973.5,65.5,1.7,21.3,649.0,770.07,585.87
2018,2,8,13,30,969.0,65.0,1.7,21.2,634.0,720.74,551.69
2018,2,8,13,45,961.5,64.5,1.75,21.15,611.5,667.2,512.36
2018,2,8,14,0,954.0,64.0,1.8,21.1,589.0,611.83,470.35
2018,2,8,14,15,943.0,62.5,1.8,20.85,559.0,552.05,423.68
2018,2,8,14,30,932.0,61.0,1.8,20.6,529.0,491.38,374.6
2018,2,8,14,45,916.0,59.5,1.75,20.4,492.5,428.09,321.55
2018,2,8,15,0,900.0,58.0,1.7,20.2,456.0,365.04,267.05
2018,2,8,15,15,877.5,56.0,1.7,20.2,414.0,300.23,210.11
2018,2,8,15,30,855.0,54.0,1.7,20.2,372.0,237.01,154.5
2018,2,8,15,45,822.5,51.5,1.35,18.65,326.0,173.68,102.21
2018,2,8,16,0,790.0,49.0,1.0,17.1,280.0,110.62,56.68
2018,2,8,16,15,740.0,45.0,1.05,16.2,232.0,52.4,29.81
2018,2,8,16,30,690.0,41.0,1.1,15.3,184.0,36.53,26.86
2018,2,8,16,45,605.5,36.0,1.15,14.35,137.5,32.25,22.86
2018,2,8,17,0,521.0,31.0,1.2,13.4,91.0,28.12,18.64
2018,2,8,17,15,351.0,22.5,1.2,13.05,54.5,18.82,6.79
2018,2,8,17,30,181.0,14.0,1.2,12.7,18.0,11.95,0.0
2018,2,8,17,45,90.5,7.0,1.2,12.35,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,9,6,45,42.0,3.5,0.85,9.25,3.0,0.0,0.0
2018,2,9,7,0,84.0,7.0,0.8,9.5,6.0,0.0,0.0
2018,2,9,7,15,278.0,16.0,0.85,10.35,36.0,199.27,0.0
2018,2,9,7,30,472.0,25.0,0.9,11.2,66.0,403.81,304.53
2018,2,9,7,45,571.5,30.5,1.0,12.0,111.5,506.51,406.74
2018,2,9,8,0,671.0,36.0,1.1,12.8,157.0,614.2,494.09
2018,2,9,8,15,728.5,40.0,1.2,13.4,206.0,689.97,552.86
2018,2,9,8,30,786.0,44.0,1.3,14.0,255.0,758.21,603.02
2018,2,9,8,45,822.0,47.0,1.4,14.65,302.5,814.45,642.06
2018,2,9,9,0,858.0,50.0,1.5,15.3,350.0,869.74,678.91
2018,2,9,9,15,882.5,51.5,1.6,16.0,393.5,910.44,704.38
2018,2,9,9,30,907.0,53.0,1.7,16.7,437.0,948.67,727.71
2018,2,9,9,45,924.0,54.5,1.85,17.35,475.5,976.77,744.62
2018,2,9,10,0,941.0,56.0,2.0,18.0,514.0,1001.46,759.18
2018,2,9,10,15,953.0,57.0,2.15,18.55,546.5,1016.87,767.82
2018,2,9,10,30,965.0,58.0,2.3,19.1,579.0,1028.35,773.99
2018,2,9,10,45,973.0,58.5,2.45,19.65,604.0,1031.17,774.53
2018,2,9,11,0,981.0,59.0,2.6,20.2,629.0,1029.84,772.51
2018,2,9,11,15,986.5,60.0,2.75,20.5,647.0,1022.56,767.4
2018,2,9,11,30,992.0,61.0,2.9,20.8,665.0,1011.05,759.62
2018,2,9,11,45,995.0,61.5,3.0,21.1,675.0,992.4,746.72
2018,2,9,12,0,998.0,62.0,3.1,21.4,685.0,969.7,731.22
2018,2,9,12,15,997.0,63.0,3.15,21.5,686.5,940.16,711.32
2018,2,9,12,30,996.0,64.0,3.2,21.6,688.0,906.94,688.94
2018,2,9,12,45,992.5,65.0,3.3,21.65,681.5,868.21,663.12
2018,2,9,13,0,989.0,66.0,3.4,21.7,675.0,826.31,634.88
2018,2,9,13,15,984.5,65.5,3.4,21.6,660.0,779.03,602.4
2018,2,9,13,30,980.0,65.0,3.4,21.5,645.0,729.14,566.77
2018,2,9,13,45,963.0,66.5,3.4,21.4,619.0,671.28,522.76
2018,2,9,14,0,946.0,68.0,3.4,21.3,593.0,612.43,476.82
2018,2,9,14,15,904.5,72.0,3.3,20.95,553.0,542.9,421.69
2018,2,9,14,30,863.0,76.0,3.2,20.6,513.0,475.56,366.8
2018,2,9,14,45,854.5,72.5,3.1,20.3,479.5,416.85,316.7
2018,2,9,15,0,846.0,69.0,3.0,20.0,446.0,356.95,264.13
2018,2,9,15,15,854.5,62.5,3.0,20.0,413.0,300.4,212.4
2018,2,9,15,30,863.0,56.0,3.0,20.0,380.0,240.99,158.23
2018,2,9,15,45,774.5,58.5,2.25,18.35,322.5,170.19,101.85
2018,2,9,16,0,686.0,61.0,1.5,16.7,265.0,112.18,62.15
2018,2,9,16,15,559.0,61.0,1.45,15.65,208.5,58.06,36.8
2018,2,9,16,30,432.0,61.0,1.4,14.6,152.0,48.36,37.44
2018,2,9,16,45,388.5,48.5,1.35,13.6,114.5,39.09,29.0
2018,2,9,17,0,345.0,36.0,1.3,12.6,77.0,29.5,19.98
2018,2,9,17,15,239.0,25.0,1.3,12.4,47.0,20.77,9.05
2018,2,9,17,30,133.0,14.0,1.3,12.2,17.0,11.95,0.0
2018,2,9,17,45,66.5,7.0,1.25,12.0,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,0.95,6.25,2.5,0.0,0.0
2018,2,10,7,0,40.0,5.0,0.9,6.6,5.0,4.27,0.0
2018,2,10,7,15,112.5,18.5,1.0,7.25,27.0,91.01,0.0
2018,2,10,7,30,185.0,32.0,1.1,7.9,49.0,218.35,170.61
2018,2,10,7,45,306.5,43.5,1.25,8.55,91.5,327.98,273.71
2018,2,10,8,0,428.0,55.0,1.4,9.2,134.0,452.87,379.33
2018,2,10,8,15,585.5,53.0,1.55,9.85,193.5,596.43,493.93
2018,2,10,8,30,743.0,51.0,1.7,10.5,253.0,740.73,602.99
2018,2,10,8,45,789.5,52.5,1.85,11.2,301.5,804.03,647.68
2018,2,10,9,0,836.0,54.0,2.0,11.9,350.0,856.69,683.82
2018,2,10,9,15,860.5,56.5,2.3,12.7,393.5,898.38,712.39
2018,2,10,9,30,885.0,59.0,2.6,13.5,437.0,937.62,738.65
2018,2,10,9,45,902.0,60.5,2.9,14.3,475.0,965.35,756.36
2018,2,10,10,0,919.0,62.0,3.2,15.1,513.0,989.74,771.61
2018,2,10,10,15,931.0,63.5,3.3,15.45,545.5,1005.64,780.57
2018,2,10,10,30,943.0,65.0,3.4,15.8,578.0,1017.67,787.02
2018,2,10,10,45,951.5,66.0,3.55,16.15,603.0,1021.6,788.45
2018,2,10,11,0,960.0,67.0,3.7,16.5,628.0,1021.43,787.27
2018,2,10,11,15,965.0,67.5,3.75,16.65,645.5,1013.1,780.52
2018,2,10,11,30,970.0,68.0,3.8,16.8,663.0,1000.68,771.18
2018,2,10,11,45,946.0,77.5,3.85,16.95,665.0,968.56,748.33
2018,2,10,12,0,922.0,87.0,3.9,17.1,667.0,933.2,723.38
2018,2,10,12,15,889.5,98.0,3.9,17.15,658.5,889.32,692.37
2018,2,10,12,30,857.0,109.0,3.9,17.2,650.0,851.89,665.88
2018,2,10,12,45,766.5,138.0,3.95,17.25,618.0,780.97,615.18
2018,2,10,13,0,676.0,167.0,4.0,17.3,586.0,707.8,560.11
2018,2,10,13,15,731.0,144.0,4.1,17.2,587.5,690.44,548.26
2018,2,10,13,30,786.0,121.0,4.2,17.1,589.0,663.68,528.46
2018,2,10,13,45,792.0,113.5,4.25,17.05,570.5,618.36,492.93
2018,2,10,14,0,798.0,106.0,4.3,17.0,552.0,570.44,454.5
2018,2,10,14,15,846.5,88.0,4.3,16.75,539.5,531.57,421.98
2018,2,10,14,30,895.0,70.0,4.3,16.5,527.0,484.97,381.59
2018,2,10,14,45,898.0,65.0,4.3,16.2,496.5,427.65,331.14
2018,2,10,15,0,901.0,60.0,4.3,15.9,466.0,368.48,277.49
2018,2,10,15,15,860.5,61.0,4.3,15.9,420.0,301.16,216.98
2018,2,10,15,30,820.0,62.0,4.3,15.9,374.0,235.27,158.23
2018,2,10,15,45,793.0,57.5,3.7,14.85,328.5,172.36,104.49
2018,2,10,16,0,766.0,53.0,3.1,13.8,283.0,112.39,59.98
2018,2,10,16,15,697.0,50.5,2.8,12.75,233.0,56.33,33.94
2018,2,10,16,30,628.0,48.0,2.5,11.7,183.0,42.18,32.37
2018,2,10,16,45,476.0,43.5,2.15,10.7,131.0,35.14,25.87
2018,2,10,17,0,324.0,39.0,1.8,9.7,79.0,31.97,22.49
2018,2,10,17,15,229.5,26.0,1.75,9.3,48.0,21.55,10.54
2018,2,10,17,30,135.0,13.0,1.7,8.9,17.0,11.1,0.0
2018,2,10,17,45,67.5,6.5,1.7,8.45,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,5.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,5.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,5.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,45,39.0,3.5,1.15,5.25,3.5,0.0,0.0
2018,2,11,7,0,78.0,7.0,1.1,5.6,7.0,54.81,0.0
2018,2,11,7,15,264.5,18.0,1.35,6.55,39.0,224.87,0.0
2018,2,11,7,30,451.0,29.0,1.6,7.5,71.0,392.05,310.24
2018,2,11,7,45,551.5,35.0,1.8,8.45,117.0,497.36,410.6
2018,2,11,8,0,652.0,41.0,2.0,9.4,163.0,606.86,501.62
2018,2,11,8,15,709.5,45.5,2.2,10.2,212.5,683.41,562.72
2018,2,11,8,30,767.0,50.0,2.4,11.0,262.0,760.99,621.5
2018,2,11,8,45,804.0,53.0,2.6,11.75,309.5,818.64,663.02
2018,2,11,9,0,841.0,56.0,2.8,12.5,357.0,865.26,695.08
2018,2,11,9,15,865.5,58.5,2.95,13.05,401.0,907.08,722.96
2018,2,11,9,30,890.0,61.0,3.1,13.6,445.0,946.42,748.53
2018,2,11,9,45,907.0,62.5,3.3,14.15,483.5,974.22,765.97
2018,2,11,10,0,924.0,64.0,3.5,14.7,522.0,998.65,781.03
2018,2,11,10,15,841.0,91.0,3.6,14.95,527.5,965.88,756.09
2018,2,11,10,30,758.0,118.0,3.7,15.2,533.0,922.16,723.9
2018,2,11,10,45,830.0,103.0,3.8,15.45,576.0,962.07,751.25
2018,2,11,11,0,902.0,88.0,3.9,15.7,619.0,993.11,771.58
2018,2,11,11,15,886.0,96.0,4.0,15.6,630.0,984.9,765.6
2018,2,11,11,30,870.0,104.0,4.1,15.5,641.0,962.08,749.81
2018,2,11,11,45,749.0,146.5,4.2,15.4,614.0,884.35,694.94
2018,2,11,12,0,628.0,189.0,4.3,15.3,587.0,798.49,633.25
2018,2,11,12,15,511.0,223.0,4.25,14.9,547.0,703.87,561.42
2018,2,11,12,30,394.0,257.0,4.2,14.5,507.0,603.88,484.36
2018,2,11,12,45,222.0,251.5,4.15,14.1,392.0,442.3,357.16
2018,2,11,13,0,50.0,246.0,4.1,13.7,277.0,265.92,214.06
2018,2,11,13,15,110.5,236.0,3.95,13.35,303.0,307.04,249.2
2018,2,11,13,30,171.0,226.0,3.8,13.0,329.0,329.38,268.29
2018,2,11,13,45,385.5,196.5,3.7,12.65,417.0,443.19,361.11
2018,2,11,14,0,600.0,167.0,3.6,12.3,505.0,517.28,418.87
2018,2,11,14,15,523.0,177.5,3.65,11.9,461.0,445.19,360.01
2018,2,11,14,30,446.0,188.0,3.7,11.5,417.0,384.55,310.09
2018,2,11,14,45,378.0,184.5,3.75,11.05,369.5,317.42,254.62
2018,2,11,15,0,310.0,181.0,3.8,10.6,322.0,264.25,210.25
2018,2,11,15,15,167.5,155.5,3.8,10.6,231.0,177.74,140.45
2018,2,11,15,30,25.0,130.0,3.8,10.6,140.0,111.81,89.49
2018,2,11,15,45,100.5,120.0,4.1,9.7,152.0,112.22,86.89
2018,2,11,16,0,176.0,110.0,4.4,8.8,164.0,100.7,74.9
2018,2,11,16,15,137.5,97.0,4.15,8.25,135.0,76.08,59.03
2018,2,11,16,30,99.0,84.0,3.9,7.7,106.0,63.09,51.91
2018,2,11,16,45,69.0,64.5,3.7,7.1,78.0,49.15,38.94
2018,2,11,17,0,39.0,45.0,3.5,6.5,50.0,35.39,25.9
