Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,5,45,202.5,37.0,0.55,9.0,62.0,150.69,117.09
2018,5,4,6,0,259.0,52.0,0.6,9.6,93.0,206.11,167.91
2018,5,4,6,15,343.5,63.5,0.65,10.15,139.5,278.45,230.76
2018,5,4,6,30,428.0,75.0,0.7,10.7,186.0,359.45,298.55
2018,5,4,6,45,457.0,88.5,0.75,11.25,231.0,415.07,343.32
2018,5,4,7,0,486.0,102.0,0.8,11.8,276.0,472.26,387.63
2018,5,4,7,15,460.5,127.5,0.8,12.55,313.0,504.61,409.71
2018,5,4,7,30,435.0,153.0,0.8,13.3,350.0,532.63,427.74
2018,5,4,7,45,471.0,163.0,0.8,14.05,399.5,589.52,467.69
2018,5,4,8,0,507.0,173.0,0.8,14.8,449.0,647.22,506.61
2018,5,4,8,15,498.0,195.0,0.75,15.75,486.5,678.9,523.99
2018,5,4,8,30,489.0,217.0,0.7,16.7,524.0,707.63,539.07
2018,5,4,8,45,536.0,218.5,0.7,17.6,577.5,763.66,574.54
2018,5,4,9,0,583.0,220.0,0.7,18.5,631.0,819.27,608.37
2018,5,4,9,15,577.5,236.5,0.75,19.3,663.0,839.25,617.96
2018,5,4,9,30,572.0,253.0,0.8,20.1,695.0,856.12,625.97
2018,5,4,9,45,577.0,271.5,0.85,20.9,733.5,882.3,640.09
2018,5,4,10,0,582.0,290.0,0.9,21.7,772.0,905.33,651.96
2018,5,4,10,15,612.0,284.0,1.0,22.2,805.5,928.07,666.18
2018,5,4,10,30,642.0,278.0,1.1,22.7,839.0,945.5,677.06
2018,5,4,10,45,575.5,328.0,1.2,23.15,839.5,916.25,655.91
2018,5,4,11,0,509.0,378.0,1.3,23.6,840.0,886.73,634.96
2018,5,4,11,15,488.0,388.0,1.3,23.8,836.0,861.01,617.28
2018,5,4,11,30,467.0,398.0,1.3,24.0,832.0,833.28,598.23
2018,5,4,11,45,488.0,396.0,1.3,24.2,851.5,831.06,596.61
2018,5,4,12,0,509.0,394.0,1.3,24.4,871.0,825.44,592.49
2018,5,4,12,15,500.5,393.5,1.35,24.45,861.0,792.92,571.32
2018,5,4,12,30,492.0,393.0,1.4,24.5,851.0,758.95,549.17
2018,5,4,12,45,520.5,369.5,1.45,24.55,849.0,733.19,532.98
2018,5,4,13,0,549.0,346.0,1.5,24.6,847.0,703.96,513.9
2018,5,4,13,15,494.5,361.0,1.55,24.5,805.5,645.95,473.68
2018,5,4,13,30,440.0,376.0,1.6,24.4,764.0,590.96,435.04
2018,5,4,13,45,523.0,329.0,1.7,24.3,776.5,572.01,422.36
2018,5,4,14,0,606.0,282.0,1.8,24.2,789.0,544.08,401.66
2018,5,4,14,15,738.5,201.0,1.85,24.05,795.0,503.59,370.07
2018,5,4,14,30,871.0,120.0,1.9,23.9,801.0,453.05,328.15
2018,5,4,14,45,882.0,107.5,1.95,23.7,768.0,393.9,278.6
2018,5,4,15,0,893.0,95.0,2.0,23.5,735.0,332.26,225.73
2018,5,4,15,15,879.5,92.5,2.0,23.5,690.5,270.14,172.83
2018,5,4,15,30,866.0,90.0,2.0,23.5,646.0,208.82,123.07
2018,5,4,15,45,844.0,88.0,2.25,22.75,595.5,148.06,81.45
2018,5,4,16,0,822.0,86.0,2.5,22.0,545.0,81.31,50.01
2018,5,4,16,15,778.0,84.0,2.6,21.4,485.5,65.78,50.87
2018,5,4,16,30,734.0,82.0,2.7,20.8,426.0,64.96,50.5
2018,5,4,16,45,697.5,77.5,2.85,20.15,373.0,62.38,48.62
2018,5,4,17,0,661.0,73.0,3.0,19.5,320.0,54.77,42.31
2018,5,4,17,15,619.5,67.0,2.9,18.45,270.0,51.12,39.43
2018,5,4,17,30,578.0,61.0,2.8,17.4,220.0,47.38,36.34
2018,5,4,17,45,496.0,54.5,2.7,16.4,170.5,42.88,32.41
2018,5,4,18,0,414.0,48.0,2.6,15.4,121.0,38.43,28.29
2018,5,4,18,15,325.5,38.0,2.5,14.55,83.5,30.95,21.19
2018,5,4,18,30,237.0,28.0,2.4,13.7,46.0,23.33,12.0
2018,5,4,18,45,126.0,15.0,2.3,12.9,24.0,12.8,0.0
2018,5,4,19,0,15.0,2.0,2.2,12.1,2.0,0.0,0.0
2018,5,4,19,15,7.5,1.0,2.1,11.7,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.95,8.75,4.5,3.84,0.0
2018,5,5,5,30,0.0,9.0,1.0,9.1,9.0,7.4,0.0
2018,5,5,5,45,13.0,16.5,1.1,9.45,18.5,19.48,10.64
2018,5,5,6,0,26.0,24.0,1.2,9.8,28.0,37.45,26.76
2018,5,5,6,15,13.0,36.0,1.15,10.25,38.0,37.95,27.53
2018,5,5,6,30,0.0,48.0,1.1,10.7,48.0,39.7,28.96
2018,5,5,6,45,6.0,73.5,1.1,11.1,75.5,66.08,51.82
2018,5,5,7,0,12.0,99.0,1.1,11.5,103.0,94.13,75.69
2018,5,5,7,15,25.5,138.0,1.05,11.9,149.0,152.56,124.67
2018,5,5,7,30,39.0,177.0,1.0,12.3,195.0,205.14,167.36
2018,5,5,7,45,67.0,208.0,0.9,12.75,243.0,261.1,211.96
2018,5,5,8,0,95.0,239.0,0.8,13.2,291.0,318.63,256.37
2018,5,5,8,15,141.5,263.5,0.8,13.6,349.0,403.95,321.44
2018,5,5,8,30,188.0,288.0,0.8,14.0,407.0,474.27,373.09
2018,5,5,8,45,265.0,297.5,0.85,14.35,478.0,576.98,447.98
2018,5,5,9,0,342.0,307.0,0.9,14.7,549.0,663.09,508.58
2018,5,5,9,15,334.5,328.0,0.85,15.35,575.5,681.13,516.74
2018,5,5,9,30,327.0,349.0,0.8,16.0,602.0,697.04,524.09
2018,5,5,9,45,380.0,348.5,0.8,16.6,655.0,747.76,557.5
2018,5,5,10,0,433.0,348.0,0.8,17.2,708.0,814.38,599.85
2018,5,5,10,15,467.0,353.0,0.85,18.1,752.5,848.86,620.01
2018,5,5,10,30,501.0,358.0,0.9,19.0,797.0,880.56,638.51
2018,5,5,10,45,487.5,370.5,0.95,19.9,805.5,869.81,628.65
2018,5,5,11,0,474.0,383.0,1.0,20.8,814.0,856.44,617.76
2018,5,5,11,15,413.0,406.0,1.2,21.4,785.5,805.24,583.98
2018,5,5,11,30,352.0,429.0,1.4,22.0,757.0,743.9,543.06
2018,5,5,11,45,333.0,441.0,1.6,22.65,752.5,722.11,528.54
2018,5,5,12,0,314.0,453.0,1.8,23.3,748.0,699.25,512.59
2018,5,5,12,15,372.5,430.5,1.9,23.4,779.0,709.8,521.55
2018,5,5,12,30,431.0,408.0,2.0,23.5,810.0,721.32,530.54
2018,5,5,12,45,411.0,410.0,2.1,23.6,789.5,677.45,500.16
2018,5,5,13,0,391.0,412.0,2.2,23.7,769.0,639.41,473.65
2018,5,5,13,15,372.0,408.5,2.25,23.6,743.0,598.0,444.52
2018,5,5,13,30,353.0,405.0,2.3,23.5,717.0,557.39,415.48
2018,5,5,13,45,414.5,368.5,2.4,23.35,724.0,538.63,402.46
2018,5,5,14,0,476.0,332.0,2.5,23.2,731.0,513.11,383.35
2018,5,5,14,15,466.0,312.5,2.65,22.65,691.0,460.06,343.81
2018,5,5,14,30,456.0,293.0,2.8,22.1,651.0,407.85,303.77
2018,5,5,14,45,478.0,274.0,2.95,21.55,632.5,368.05,271.24
2018,5,5,15,0,500.0,255.0,3.1,21.0,614.0,325.49,235.42
2018,5,5,15,15,374.5,268.5,3.1,21.0,528.0,273.85,197.18
2018,5,5,15,30,249.0,282.0,3.1,21.0,442.0,231.95,169.04
2018,5,5,15,45,160.5,259.0,3.5,19.35,359.0,194.08,145.59
2018,5,5,16,0,72.0,236.0,3.9,17.7,276.0,168.85,132.11
2018,5,5,16,15,95.0,216.5,3.95,16.85,264.5,154.42,127.9
2018,5,5,16,30,118.0,197.0,4.0,16.0,253.0,136.42,113.37
2018,5,5,16,45,70.5,151.5,4.05,15.2,184.0,113.37,94.17
2018,5,5,17,0,23.0,106.0,4.1,14.4,115.0,82.7,67.87
2018,5,5,17,15,37.0,76.5,3.95,13.65,88.0,61.74,49.66
2018,5,5,17,30,51.0,47.0,3.8,12.9,61.0,38.2,28.78
2018,5,5,17,45,39.5,30.0,3.7,12.2,39.5,25.03,16.94
2018,5,5,18,0,28.0,13.0,3.6,11.5,18.0,10.52,3.79
2018,5,5,18,15,25.0,11.5,3.45,10.95,15.0,9.38,2.61
2018,5,5,18,30,22.0,10.0,3.3,10.4,12.0,8.62,1.1
2018,5,5,18,45,11.0,5.0,3.15,9.9,6.0,4.27,0.0
2018,5,5,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,5.75,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,5.8,2.0,0.0,0.0
2018,5,6,5,15,45.0,13.0,2.15,6.05,16.0,25.04,0.0
2018,5,6,5,30,83.0,24.0,2.2,6.3,30.0,66.07,34.84
2018,5,6,5,45,181.0,39.0,2.25,6.55,65.0,143.02,113.43
2018,5,6,6,0,279.0,54.0,2.3,6.8,100.0,217.28,180.67
2018,5,6,6,15,399.5,63.0,2.3,7.3,155.0,306.9,259.76
2018,5,6,6,30,520.0,72.0,2.3,7.8,210.0,414.85,351.71
2018,5,6,6,45,549.5,82.5,2.35,8.25,256.5,472.84,399.72
2018,5,6,7,0,579.0,93.0,2.4,8.7,303.0,532.06,447.0
2018,5,6,7,15,658.5,93.0,2.35,9.4,367.0,616.81,512.32
2018,5,6,7,30,738.0,93.0,2.3,10.1,431.0,705.65,576.34
2018,5,6,7,45,791.5,90.0,2.3,10.8,491.0,769.86,619.74
2018,5,6,8,0,845.0,87.0,2.3,11.5,551.0,838.76,665.41
2018,5,6,8,15,841.5,96.5,2.2,12.2,594.0,872.63,684.04
2018,5,6,8,30,838.0,106.0,2.1,12.9,637.0,902.82,700.0
2018,5,6,8,45,864.0,105.5,2.05,13.65,686.5,945.22,724.42
2018,5,6,9,0,890.0,105.0,2.0,14.4,736.0,974.36,739.25
2018,5,6,9,15,885.5,114.0,2.0,15.1,771.5,992.16,747.24
2018,5,6,9,30,881.0,123.0,2.0,15.8,807.0,1005.78,752.62
2018,5,6,9,45,819.0,162.5,2.0,16.45,820.0,1003.72,747.97
2018,5,6,10,0,757.0,202.0,2.0,17.1,833.0,992.57,737.71
2018,5,6,10,15,814.5,178.0,2.1,17.6,876.5,1011.95,749.39
2018,5,6,10,30,872.0,154.0,2.2,18.1,920.0,1037.44,764.72
2018,5,6,10,45,923.0,127.5,2.35,18.55,954.5,1036.29,763.43
2018,5,6,11,0,974.0,101.0,2.5,19.0,989.0,1044.6,768.64
2018,5,6,11,15,945.0,121.0,2.65,19.2,992.0,1017.61,751.47
2018,5,6,11,30,916.0,141.0,2.8,19.4,995.0,986.61,731.84
2018,5,6,11,45,914.5,142.5,2.95,19.65,998.5,960.76,715.33
2018,5,6,12,0,913.0,144.0,3.1,19.9,1002.0,931.57,696.36
2018,5,6,12,15,679.5,273.5,3.15,19.9,911.0,835.72,628.6
2018,5,6,12,30,446.0,403.0,3.2,19.9,820.0,728.06,548.44
2018,5,6,12,45,493.5,378.0,3.3,19.95,834.0,717.29,542.4
2018,5,6,13,0,541.0,353.0,3.4,20.0,848.0,701.6,531.81
2018,5,6,13,15,499.5,361.5,3.35,19.8,811.5,647.56,492.0
2018,5,6,13,30,458.0,370.0,3.3,19.6,775.0,595.63,453.4
2018,5,6,13,45,377.0,382.5,3.3,19.35,709.5,527.04,402.09
2018,5,6,14,0,296.0,395.0,3.3,19.1,644.0,466.6,356.45
2018,5,6,14,15,191.5,347.0,3.2,18.8,505.5,361.8,277.57
2018,5,6,14,30,87.0,299.0,3.1,18.5,367.0,270.84,208.72
2018,5,6,14,45,84.5,284.5,3.05,18.15,348.0,250.62,193.16
2018,5,6,15,0,82.0,270.0,3.0,17.8,329.0,230.8,177.62
2018,5,6,15,15,70.0,259.0,3.0,17.8,307.0,211.6,162.74
2018,5,6,15,30,58.0,248.0,3.0,17.8,285.0,193.78,149.31
2018,5,6,15,45,209.5,228.0,2.95,17.0,348.0,172.68,127.78
2018,5,6,16,0,361.0,208.0,2.9,16.2,411.0,146.3,110.7
2018,5,6,16,15,318.0,195.5,2.95,15.7,362.0,131.81,109.01
2018,5,6,16,30,275.0,183.0,3.0,15.2,313.0,124.65,103.49
2018,5,6,16,45,156.0,136.5,3.0,14.65,208.5,101.01,83.54
2018,5,6,17,0,37.0,90.0,3.0,14.1,104.0,71.93,58.42
2018,5,6,17,15,204.0,82.5,2.9,13.65,141.5,61.79,49.71
2018,5,6,17,30,371.0,75.0,2.8,13.2,179.0,55.31,44.08
2018,5,6,17,45,256.5,70.0,2.75,12.75,135.0,51.64,40.76
2018,5,6,18,0,142.0,65.0,2.7,12.3,91.0,49.03,38.14
2018,5,6,18,15,92.5,46.5,2.5,11.8,61.5,36.28,26.22
2018,5,6,18,30,43.0,28.0,2.3,11.3,32.0,22.28,12.08
2018,5,6,18,45,24.0,15.5,2.1,10.85,17.5,13.23,0.0
2018,5,6,19,0,5.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.75,10.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,2.05,6.3,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,5,7,5,15,124.0,15.0,2.2,6.9,23.0,51.2,0.0
2018,5,7,5,30,237.0,28.0,2.3,7.4,44.0,134.06,80.41
2018,5,7,5,45,360.5,37.5,2.4,7.9,86.0,218.79,174.07
2018,5,7,6,0,484.0,47.0,2.5,8.4,128.0,310.86,256.91
2018,5,7,6,15,561.0,53.5,2.5,9.05,179.5,387.26,324.56
2018,5,7,6,30,638.0,60.0,2.5,9.7,231.0,470.35,394.95
2018,5,7,6,45,688.0,65.0,2.5,10.35,285.5,540.48,451.93
2018,5,7,7,0,738.0,70.0,2.5,11.0,340.0,610.52,506.44
2018,5,7,7,15,772.0,74.0,2.5,11.8,395.0,673.17,551.29
2018,5,7,7,30,806.0,78.0,2.5,12.6,450.0,736.1,594.4
2018,5,7,7,45,830.5,81.0,2.45,13.4,503.0,789.97,629.17
2018,5,7,8,0,855.0,84.0,2.4,14.2,556.0,842.59,662.04
2018,5,7,8,15,873.0,87.0,2.45,14.95,606.0,878.96,683.61
2018,5,7,8,30,891.0,90.0,2.5,15.7,656.0,921.42,709.24
2018,5,7,8,45,905.0,92.0,2.55,16.5,702.0,956.4,729.17
2018,5,7,9,0,919.0,94.0,2.6,17.3,748.0,988.33,746.88
2018,5,7,9,15,931.0,95.0,2.65,17.9,789.0,1013.89,760.8
2018,5,7,9,30,943.0,96.0,2.7,18.5,830.0,1035.9,772.39
2018,5,7,9,45,952.5,96.5,2.7,19.1,865.0,1051.15,779.07
2018,5,7,10,0,962.0,97.0,2.7,19.7,900.0,1062.46,783.33
2018,5,7,10,15,967.5,98.0,2.75,20.15,927.5,1066.3,783.84
2018,5,7,10,30,973.0,99.0,2.8,20.6,955.0,1065.97,781.88
2018,5,7,10,45,977.0,99.5,2.8,21.1,975.5,1059.49,775.46
2018,5,7,11,0,981.0,100.0,2.8,21.6,996.0,1048.85,766.57
2018,5,7,11,15,983.0,100.5,2.85,21.9,1008.5,1032.2,755.03
2018,5,7,11,30,985.0,101.0,2.9,22.2,1021.0,1011.56,741.02
2018,5,7,11,45,985.5,101.0,2.95,22.5,1025.0,985.21,723.35
2018,5,7,12,0,986.0,101.0,3.0,22.8,1029.0,955.18,703.3
2018,5,7,12,15,982.5,102.5,3.05,22.9,1024.5,919.62,680.07
2018,5,7,12,30,979.0,104.0,3.1,23.0,1020.0,880.9,654.6
2018,5,7,12,45,931.5,131.5,3.2,23.1,995.0,827.81,619.41
2018,5,7,13,0,884.0,159.0,3.3,23.2,970.0,781.04,586.01
2018,5,7,13,15,891.5,150.5,3.35,23.2,954.0,729.52,549.19
2018,5,7,13,30,899.0,142.0,3.4,23.2,938.0,682.29,514.17
2018,5,7,13,45,923.5,123.0,3.45,23.2,920.5,633.74,477.19
2018,5,7,14,0,948.0,104.0,3.5,23.2,903.0,580.44,435.28
2018,5,7,14,15,940.5,102.5,3.55,23.05,869.5,521.5,387.77
2018,5,7,14,30,933.0,101.0,3.6,22.9,836.0,461.57,337.93
2018,5,7,14,45,922.5,99.0,3.6,22.8,796.0,399.51,284.94
2018,5,7,15,0,912.0,97.0,3.6,22.7,756.0,337.34,230.94
2018,5,7,15,15,898.5,95.0,3.6,22.7,711.0,274.65,176.84
2018,5,7,15,30,885.0,93.0,3.6,22.7,666.0,212.73,126.13
2018,5,7,15,45,867.5,90.5,3.6,22.1,617.0,151.08,83.47
2018,5,7,16,0,850.0,88.0,3.6,21.5,568.0,82.82,51.38
2018,5,7,16,15,826.5,84.5,3.55,21.0,515.5,66.71,51.72
2018,5,7,16,30,803.0,81.0,3.5,20.5,463.0,65.0,50.58
2018,5,7,16,45,771.0,77.5,3.45,20.0,409.0,63.12,49.27
2018,5,7,17,0,739.0,74.0,3.4,19.5,355.0,61.22,47.9
2018,5,7,17,15,693.0,69.0,3.15,18.5,301.0,53.16,41.19
2018,5,7,17,30,647.0,64.0,2.9,17.5,247.0,50.1,38.72
2018,5,7,17,45,577.5,57.0,2.65,16.55,195.0,45.26,34.51
2018,5,7,18,0,508.0,50.0,2.4,15.6,143.0,40.4,30.06
2018,5,7,18,15,393.5,40.5,2.25,14.7,99.0,33.17,23.24
2018,5,7,18,30,279.0,31.0,2.1,13.8,55.0,25.92,15.1
2018,5,7,18,45,153.5,18.0,1.95,12.85,30.0,15.36,0.0
2018,5,7,19,0,28.0,5.0,1.8,11.9,5.0,0.0,0.0
2018,5,7,19,15,14.0,2.5,1.85,11.6,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,1.35,6.95,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,1.4,7.2,2.0,0.0,0.0
2018,5,8,5,15,142.5,15.0,1.65,7.7,24.5,56.88,0.0
2018,5,8,5,30,269.0,28.0,1.9,8.2,47.0,146.95,92.83
2018,5,8,5,45,387.5,37.0,2.2,8.7,89.5,229.65,182.5
2018,5,8,6,0,506.0,46.0,2.5,9.2,132.0,320.05,263.82
2018,5,8,6,15,577.0,52.5,2.65,9.65,183.0,394.2,329.83
2018,5,8,6,30,648.0,59.0,2.8,10.1,234.0,474.44,398.39
2018,5,8,6,45,694.0,63.0,2.9,10.55,287.0,538.2,451.1
2018,5,8,7,0,740.0,67.0,3.0,11.0,340.0,607.73,506.2
2018,5,8,7,15,772.0,71.0,3.05,11.6,394.0,668.82,550.81
2018,5,8,7,30,804.0,75.0,3.1,12.2,448.0,730.07,593.9
2018,5,8,7,45,809.0,82.5,3.2,12.75,494.5,773.39,622.91
2018,5,8,8,0,814.0,90.0,3.3,13.3,541.0,814.07,649.61
2018,5,8,8,15,847.5,88.0,3.25,13.9,594.5,856.71,676.32
2018,5,8,8,30,881.0,86.0,3.2,14.5,648.0,906.6,707.62
2018,5,8,8,45,892.0,89.0,3.15,15.05,692.0,939.7,726.65
2018,5,8,9,0,903.0,92.0,3.1,15.6,736.0,969.65,743.39
2018,5,8,9,15,825.0,132.5,3.0,15.8,746.0,963.36,735.8
2018,5,8,9,30,747.0,173.0,2.9,16.0,756.0,945.9,721.1
2018,5,8,9,45,576.0,265.5,2.8,16.2,726.5,870.38,664.47
2018,5,8,10,0,405.0,358.0,2.7,16.4,697.0,776.95,592.85
2018,5,8,10,15,402.0,373.0,2.7,16.55,718.5,785.14,597.85
2018,5,8,10,30,399.0,388.0,2.7,16.7,740.0,791.01,600.45
2018,5,8,10,45,420.5,394.0,2.65,16.85,772.0,823.05,621.36
2018,5,8,11,0,442.0,400.0,2.6,17.0,804.0,837.8,630.27
2018,5,8,11,15,400.5,416.0,2.6,17.3,786.0,788.0,593.75
2018,5,8,11,30,359.0,432.0,2.6,17.6,768.0,750.06,565.57
2018,5,8,11,45,476.5,383.0,2.6,17.95,831.0,804.46,605.36
2018,5,8,12,0,594.0,334.0,2.6,18.3,894.0,841.45,631.83
2018,5,8,12,15,554.5,359.0,2.65,18.65,880.5,803.63,603.48
2018,5,8,12,30,515.0,384.0,2.7,19.0,867.0,765.11,575.09
2018,5,8,12,45,491.5,387.0,2.7,19.35,843.5,720.86,542.83
2018,5,8,13,0,468.0,390.0,2.7,19.7,820.0,676.76,510.38
2018,5,8,13,15,435.0,378.5,2.8,19.9,772.0,615.61,466.21
2018,5,8,13,30,402.0,367.0,2.9,20.1,724.0,556.72,422.94
2018,5,8,13,45,389.0,358.5,3.0,20.25,695.5,513.95,390.83
2018,5,8,14,0,376.0,350.0,3.1,20.4,667.0,473.12,359.43
2018,5,8,14,15,447.5,313.0,3.3,20.35,676.5,449.65,340.42
2018,5,8,14,30,519.0,276.0,3.5,20.3,686.0,419.13,314.35
2018,5,8,14,45,618.5,221.0,3.65,20.25,686.0,376.87,276.88
2018,5,8,15,0,718.0,166.0,3.8,20.2,686.0,322.57,227.73
2018,5,8,15,15,687.0,166.5,3.8,20.2,639.5,267.16,180.86
2018,5,8,15,30,656.0,167.0,3.8,20.2,593.0,215.05,139.02
2018,5,8,15,45,662.5,148.5,4.05,19.6,551.0,156.96,96.85
2018,5,8,16,0,669.0,130.0,4.3,19.0,509.0,98.34,66.93
2018,5,8,16,15,723.5,103.5,4.25,18.6,478.5,71.84,56.64
2018,5,8,16,30,778.0,77.0,4.2,18.2,448.0,61.68,48.17
2018,5,8,16,45,746.0,73.5,4.15,17.75,395.5,59.72,46.75
2018,5,8,17,0,714.0,70.0,4.1,17.3,343.0,57.72,45.27
2018,5,8,17,15,650.5,67.0,3.75,16.75,287.5,51.21,39.77
2018,5,8,17,30,587.0,64.0,3.4,16.2,232.0,49.54,38.44
2018,5,8,17,45,503.0,57.5,3.05,15.6,180.5,45.09,34.5
2018,5,8,18,0,419.0,51.0,2.7,15.0,129.0,40.69,30.41
2018,5,8,18,15,314.5,41.0,2.4,14.4,89.0,33.21,23.35
2018,5,8,18,30,210.0,31.0,2.1,13.8,49.0,24.04,13.84
2018,5,8,18,45,117.0,17.5,1.75,13.15,26.5,14.94,0.0
2018,5,8,19,0,24.0,4.0,1.4,12.5,4.0,3.41,0.0
2018,5,8,19,15,12.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,3.5,0.5,1.9,8.15,0.5,0.0,0.0
2018,5,9,5,0,7.0,1.0,1.9,8.2,1.0,0.0,0.0
2018,5,9,5,15,74.5,13.5,2.1,8.55,19.0,34.54,0.0
2018,5,9,5,30,142.0,26.0,2.3,8.9,37.0,98.84,63.78
2018,5,9,5,45,322.0,35.5,2.5,9.25,84.5,200.01,159.14
2018,5,9,6,0,502.0,45.0,2.7,9.6,132.0,316.62,261.16
2018,5,9,6,15,490.0,58.5,2.75,10.05,167.0,353.86,296.38
2018,5,9,6,30,478.0,72.0,2.8,10.5,202.0,388.73,327.44
2018,5,9,6,45,565.5,76.5,2.85,10.95,262.5,474.67,398.76
2018,5,9,7,0,653.0,81.0,2.9,11.4,323.0,567.14,472.49
2018,5,9,7,15,737.5,76.0,2.95,12.05,388.5,648.73,534.24
2018,5,9,7,30,822.0,71.0,3.0,12.7,454.0,738.17,598.45
2018,5,9,7,45,848.0,73.0,3.0,13.4,507.5,784.81,628.6
2018,5,9,8,0,874.0,75.0,3.0,14.1,561.0,837.45,662.69
2018,5,9,8,15,891.5,77.5,3.05,14.75,611.0,881.77,690.49
2018,5,9,8,30,909.0,80.0,3.1,15.4,661.0,923.71,716.24
2018,5,9,8,45,922.5,81.0,3.1,16.0,706.5,957.5,735.77
2018,5,9,9,0,936.0,82.0,3.1,16.6,752.0,988.2,753.03
2018,5,9,9,15,946.0,83.5,3.2,17.1,792.5,1012.76,767.15
2018,5,9,9,30,956.0,85.0,3.3,17.6,833.0,1033.65,778.87
2018,5,9,9,45,963.5,86.0,3.4,18.1,867.0,1047.69,786.08
2018,5,9,10,0,971.0,87.0,3.5,18.6,901.0,1057.73,790.78
2018,5,9,10,15,975.5,87.5,3.6,18.9,927.5,1060.17,791.18
2018,5,9,10,30,980.0,88.0,3.7,19.2,954.0,1058.48,789.03
2018,5,9,10,45,984.0,88.5,3.8,19.5,974.5,1052.12,783.93
2018,5,9,11,0,988.0,89.0,3.9,19.8,995.0,1041.61,776.21
2018,5,9,11,15,989.5,89.5,4.0,20.0,1007.0,1024.6,764.57
2018,5,9,11,30,991.0,90.0,4.1,20.2,1019.0,1003.61,750.34
2018,5,9,11,45,991.5,90.0,4.15,20.4,1023.0,977.36,732.31
2018,5,9,12,0,992.0,90.0,4.2,20.6,1027.0,947.42,711.81
2018,5,9,12,15,989.0,91.5,4.25,20.65,1023.0,912.38,688.19
2018,5,9,12,30,986.0,93.0,4.3,20.7,1019.0,874.13,662.24
2018,5,9,12,45,981.0,94.0,4.35,20.8,1006.0,830.89,632.52
2018,5,9,13,0,976.0,95.0,4.4,20.9,993.0,784.98,600.58
2018,5,9,13,15,972.5,94.5,4.35,20.85,974.0,736.35,563.96
2018,5,9,13,30,969.0,94.0,4.3,20.8,955.0,685.36,524.83
2018,5,9,13,45,963.5,93.0,4.3,20.75,928.5,630.68,482.01
2018,5,9,14,0,958.0,92.0,4.3,20.7,902.0,574.3,436.68
2018,5,9,14,15,950.5,90.5,4.35,20.5,868.5,515.13,388.18
2018,5,9,14,30,943.0,89.0,4.4,20.3,835.0,454.98,337.28
2018,5,9,14,45,933.5,87.0,4.45,20.1,795.5,393.03,283.53
2018,5,9,15,0,924.0,85.0,4.5,19.9,756.0,330.86,228.62
2018,5,9,15,15,911.0,83.5,4.5,19.9,711.5,268.31,173.65
2018,5,9,15,30,898.0,82.0,4.5,19.9,667.0,206.45,122.17
2018,5,9,15,45,881.0,80.0,4.55,19.15,618.0,144.81,79.03
2018,5,9,16,0,864.0,78.0,4.6,18.4,569.0,84.84,53.71
2018,5,9,16,15,841.0,75.5,4.6,17.85,517.0,68.8,54.2
2018,5,9,16,30,818.0,73.0,4.6,17.3,465.0,59.31,46.28
2018,5,9,16,45,786.5,69.5,4.6,16.7,411.0,57.19,44.73
2018,5,9,17,0,755.0,66.0,4.6,16.1,357.0,55.02,43.1
2018,5,9,17,15,710.5,61.5,4.5,15.35,303.0,51.89,40.59
2018,5,9,17,30,666.0,57.0,4.4,14.6,249.0,48.73,37.97
2018,5,9,17,45,598.0,52.0,4.25,13.85,198.0,41.31,31.38
2018,5,9,18,0,530.0,47.0,4.1,13.1,147.0,37.88,28.17
2018,5,9,18,15,421.0,38.5,3.85,12.4,102.5,31.39,21.98
2018,5,9,18,30,312.0,30.0,3.6,11.7,58.0,24.91,14.9
2018,5,9,18,45,175.0,17.5,3.35,11.05,31.5,14.94,0.0
2018,5,9,19,0,38.0,5.0,3.1,10.4,5.0,4.27,0.0
2018,5,9,19,15,19.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,10,5,15,36.5,8.5,3.05,7.45,11.5,18.52,0.0
2018,5,10,5,30,73.0,17.0,3.1,7.6,23.0,59.59,37.96
2018,5,10,5,45,209.5,29.5,3.1,7.8,63.0,139.31,110.96
2018,5,10,6,0,346.0,42.0,3.1,8.0,103.0,237.57,197.9
2018,5,10,6,15,233.5,45.5,3.05,8.25,92.5,192.89,163.1
2018,5,10,6,30,121.0,49.0,3.0,8.5,82.0,129.85,109.38
2018,5,10,6,45,86.0,86.0,3.0,8.8,112.0,145.32,122.26
2018,5,10,7,0,51.0,123.0,3.0,9.1,142.0,153.56,128.13
2018,5,10,7,15,103.5,143.5,2.95,9.6,189.5,227.47,191.08
2018,5,10,7,30,156.0,164.0,2.9,10.1,237.0,293.13,245.6
2018,5,10,7,45,153.0,186.0,2.9,10.55,264.5,319.09,265.21
2018,5,10,8,0,150.0,208.0,2.9,11.0,292.0,344.1,283.82
2018,5,10,8,15,203.5,208.0,2.9,11.65,332.5,410.83,336.71
2018,5,10,8,30,257.0,208.0,2.9,12.3,373.0,462.9,376.99
2018,5,10,8,45,269.0,229.5,2.95,12.9,413.0,501.99,405.19
2018,5,10,9,0,281.0,251.0,3.0,13.5,453.0,540.1,432.26
2018,5,10,9,15,408.5,250.5,3.1,14.2,561.5,685.03,540.84
2018,5,10,9,30,536.0,250.0,3.2,14.9,670.0,811.15,631.35
2018,5,10,9,45,720.5,186.5,3.25,15.6,776.5,935.22,717.42
2018,5,10,10,0,905.0,123.0,3.3,16.3,883.0,1029.37,777.93
2018,5,10,10,15,898.5,131.5,3.45,16.8,906.5,1028.43,775.17
2018,5,10,10,30,892.0,140.0,3.6,17.3,930.0,1023.32,770.58
2018,5,10,10,45,843.5,175.0,3.75,17.8,935.0,1013.83,763.14
2018,5,10,11,0,795.0,210.0,3.9,18.3,940.0,985.36,742.93
2018,5,10,11,15,717.0,264.5,4.0,18.55,929.5,955.78,721.66
2018,5,10,11,30,639.0,319.0,4.1,18.8,919.0,911.09,688.13
2018,5,10,11,45,593.0,350.0,4.15,19.1,908.5,876.71,662.22
2018,5,10,12,0,547.0,381.0,4.2,19.4,898.0,839.74,634.39
2018,5,10,12,15,578.0,362.0,4.2,19.55,907.0,823.4,623.17
2018,5,10,12,30,609.0,343.0,4.2,19.7,916.0,803.2,608.91
2018,5,10,12,45,649.0,313.5,4.2,19.9,917.5,774.87,588.9
2018,5,10,13,0,689.0,284.0,4.2,20.1,919.0,745.27,567.47
2018,5,10,13,15,693.5,273.0,4.25,20.1,901.5,701.42,535.25
2018,5,10,13,30,698.0,262.0,4.3,20.1,884.0,655.56,500.84
2018,5,10,13,45,751.5,223.0,4.3,20.1,875.0,613.9,468.92
2018,5,10,14,0,805.0,184.0,4.3,20.1,866.0,566.73,431.42
2018,5,10,14,15,812.0,169.5,4.4,19.8,835.0,510.4,386.11
2018,5,10,14,30,819.0,155.0,4.5,19.5,804.0,452.0,337.52
2018,5,10,14,45,810.5,148.0,4.6,19.2,764.0,392.06,286.35
2018,5,10,15,0,802.0,141.0,4.7,18.9,724.0,332.14,234.22
2018,5,10,15,15,830.0,120.0,4.7,18.9,691.5,270.21,178.96
2018,5,10,15,30,858.0,99.0,4.7,18.9,659.0,211.67,128.56
2018,5,10,15,45,844.0,94.5,4.75,18.0,611.5,143.08,79.41
2018,5,10,16,0,830.0,90.0,4.8,17.1,564.0,83.11,53.0
2018,5,10,16,15,807.5,86.5,4.75,16.5,512.5,67.67,53.5
2018,5,10,16,30,785.0,83.0,4.7,15.9,461.0,66.06,52.44
2018,5,10,16,45,749.5,79.5,4.65,15.35,407.0,64.21,51.14
2018,5,10,17,0,714.0,76.0,4.6,14.8,353.0,62.35,49.81
2018,5,10,17,15,611.5,76.5,4.45,14.05,289.0,57.79,46.06
2018,5,10,17,30,509.0,77.0,4.3,13.3,225.0,58.97,47.32
2018,5,10,17,45,415.5,68.5,4.15,12.55,173.0,51.55,40.74
2018,5,10,18,0,322.0,60.0,4.0,11.8,121.0,45.34,35.01
2018,5,10,18,15,266.5,46.5,3.85,11.2,86.5,35.57,25.83
2018,5,10,18,30,211.0,33.0,3.7,10.6,52.0,25.54,15.69
2018,5,10,18,45,118.5,19.5,3.6,9.95,29.0,15.2,0.0
2018,5,10,19,0,26.0,6.0,3.5,9.3,6.0,5.12,0.0
2018,5,10,19,15,13.0,3.0,3.55,9.1,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.1,6.85,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.1,6.9,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.1,7.3,11.0,10.47,0.0
2018,5,11,5,30,0.0,19.0,2.1,7.7,19.0,15.68,6.34
2018,5,11,5,45,0.0,32.0,2.1,8.05,32.0,26.69,17.13
2018,5,11,6,0,0.0,45.0,2.1,8.4,45.0,38.11,27.46
2018,5,11,6,15,36.0,69.5,2.05,9.0,79.5,86.24,69.82
2018,5,11,6,30,72.0,94.0,2.0,9.6,114.0,144.64,120.59
2018,5,11,6,45,75.5,118.5,2.0,10.2,143.5,164.99,137.69
2018,5,11,7,0,79.0,143.0,2.0,10.8,173.0,195.48,162.79
2018,5,11,7,15,211.0,157.5,2.05,11.5,253.0,336.11,280.16
2018,5,11,7,30,343.0,172.0,2.1,12.2,333.0,461.21,380.08
2018,5,11,7,45,471.5,162.0,2.1,12.85,410.5,583.33,473.64
2018,5,11,8,0,600.0,152.0,2.1,13.5,488.0,704.83,562.88
2018,5,11,8,15,585.0,173.5,2.15,14.15,525.0,732.97,579.12
2018,5,11,8,30,570.0,195.0,2.2,14.8,562.0,750.27,588.32
2018,5,11,8,45,566.5,214.5,2.2,15.5,600.5,780.53,606.26
2018,5,11,9,0,563.0,234.0,2.2,16.2,639.0,807.85,621.72
2018,5,11,9,15,563.0,253.5,2.3,16.75,677.0,835.53,638.47
2018,5,11,9,30,563.0,273.0,2.4,17.3,715.0,860.22,653.05
2018,5,11,9,45,566.0,289.0,2.45,17.85,749.5,881.22,664.79
2018,5,11,10,0,569.0,305.0,2.5,18.4,784.0,899.18,674.48
2018,5,11,10,15,546.5,331.0,2.65,18.85,803.0,898.79,672.21
2018,5,11,10,30,524.0,357.0,2.8,19.3,822.0,894.97,667.85
2018,5,11,10,45,633.0,299.0,2.95,19.7,872.5,936.53,698.45
2018,5,11,11,0,742.0,241.0,3.1,20.1,923.0,973.81,725.08
2018,5,11,11,15,843.0,179.0,3.25,20.35,963.5,982.76,730.75
2018,5,11,11,30,944.0,117.0,3.4,20.6,1004.0,983.4,731.21
2018,5,11,11,45,931.5,126.5,3.5,20.85,1005.5,954.85,711.88
2018,5,11,12,0,919.0,136.0,3.6,21.1,1007.0,923.08,690.54
2018,5,11,12,15,942.5,120.5,3.7,21.15,1011.0,897.05,673.55
2018,5,11,12,30,966.0,105.0,3.8,21.2,1015.0,866.41,653.25
2018,5,11,12,45,966.0,104.0,3.95,21.3,1005.0,825.92,626.09
2018,5,11,13,0,966.0,103.0,4.1,21.4,995.0,782.48,596.09
2018,5,11,13,15,964.5,102.0,4.15,21.3,977.5,735.25,561.18
2018,5,11,13,30,963.0,101.0,4.2,21.2,960.0,685.52,523.49
2018,5,11,13,45,960.5,99.5,4.3,21.15,935.5,632.51,482.3
2018,5,11,14,0,958.0,98.0,4.4,21.1,911.0,577.52,438.35
2018,5,11,14,15,952.0,96.5,4.45,20.9,878.5,519.13,390.46
2018,5,11,14,30,946.0,95.0,4.5,20.7,846.0,459.59,340.07
2018,5,11,14,45,938.5,92.0,4.5,20.55,807.0,397.5,286.14
2018,5,11,15,0,931.0,89.0,4.5,20.4,768.0,334.96,230.93
2018,5,11,15,15,918.5,87.5,4.5,20.4,723.5,272.2,175.93
2018,5,11,15,30,906.0,86.0,4.5,20.4,679.0,210.07,124.4
2018,5,11,15,45,890.0,83.5,4.55,19.8,630.0,147.78,80.9
2018,5,11,16,0,874.0,81.0,4.6,19.2,581.0,87.05,55.25
2018,5,11,16,15,852.0,78.0,4.55,18.8,528.5,70.63,55.54
2018,5,11,16,30,830.0,75.0,4.5,18.4,476.0,60.84,47.38
2018,5,11,16,45,797.0,70.5,4.45,17.95,420.0,57.99,45.18
2018,5,11,17,0,764.0,66.0,4.4,17.5,364.0,55.04,42.86
2018,5,11,17,15,722.5,61.0,4.2,16.8,309.5,51.53,40.02
2018,5,11,17,30,681.0,56.0,4.0,16.1,255.0,47.94,37.03
2018,5,11,17,45,614.0,51.0,3.75,15.35,203.5,44.12,33.7
2018,5,11,18,0,547.0,46.0,3.5,14.6,152.0,37.05,27.29
2018,5,11,18,15,444.5,39.0,3.35,13.8,108.0,31.79,22.27
2018,5,11,18,30,342.0,32.0,3.2,13.0,64.0,26.64,16.6
2018,5,11,18,45,196.0,19.5,3.0,12.25,35.5,16.35,0.0
2018,5,11,19,0,50.0,7.0,2.8,11.5,7.0,5.97,0.0
2018,5,11,19,15,25.0,3.5,2.75,11.15,3.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,2.05,7.15,2.5,0.0,0.0
2018,5,12,5,0,28.0,5.0,2.2,7.3,5.0,0.0,0.0
2018,5,12,5,15,150.5,18.0,2.4,7.85,29.5,61.69,0.0
2018,5,12,5,30,273.0,31.0,2.6,8.4,54.0,154.03,108.94
2018,5,12,5,45,386.0,40.0,2.75,9.0,97.0,230.82,184.86
2018,5,12,6,0,499.0,49.0,2.9,9.6,140.0,318.29,262.99
2018,5,12,6,15,570.0,55.5,2.9,10.2,191.0,391.84,327.8
2018,5,12,6,30,641.0,62.0,2.9,10.8,242.0,471.43,394.99
2018,5,12,6,45,688.0,67.0,2.9,11.45,296.0,539.41,450.05
2018,5,12,7,0,735.0,72.0,2.9,12.1,350.0,607.13,502.69
2018,5,12,7,15,768.5,75.5,2.8,12.8,404.0,668.28,546.54
2018,5,12,7,30,802.0,79.0,2.7,13.5,458.0,729.67,588.31
2018,5,12,7,45,827.5,81.0,2.6,14.15,510.5,782.62,622.59
2018,5,12,8,0,853.0,83.0,2.5,14.8,563.0,826.17,649.16
2018,5,12,8,15,871.0,86.0,2.45,15.4,613.0,870.58,676.22
2018,5,12,8,30,889.0,89.0,2.4,16.0,663.0,912.7,701.09
2018,5,12,8,45,903.0,91.0,2.35,16.6,708.5,947.38,720.43
2018,5,12,9,0,917.0,93.0,2.3,17.2,754.0,979.03,737.49
2018,5,12,9,15,926.5,95.0,2.35,17.55,794.0,1003.09,751.14
2018,5,12,9,30,936.0,97.0,2.4,17.9,834.0,1023.52,762.48
2018,5,12,9,45,942.5,99.0,2.45,18.25,867.5,1037.24,769.51
2018,5,12,10,0,949.0,101.0,2.5,18.6,901.0,1046.99,774.13
2018,5,12,10,15,954.5,102.0,2.55,18.85,928.5,1050.68,775.24
2018,5,12,10,30,960.0,103.0,2.6,19.1,956.0,1050.29,773.9
2018,5,12,10,45,963.0,104.0,2.65,19.35,975.5,1043.36,768.47
2018,5,12,11,0,966.0,105.0,2.7,19.6,995.0,1032.37,760.58
2018,5,12,11,15,967.5,106.0,2.8,19.75,1007.0,1015.94,750.03
2018,5,12,11,30,969.0,107.0,2.9,19.9,1019.0,995.61,736.96
2018,5,12,11,45,968.5,107.5,3.0,20.05,1022.5,969.24,719.89
2018,5,12,12,0,968.0,108.0,3.1,20.2,1026.0,939.33,700.4
2018,5,12,12,15,965.0,109.0,3.15,20.3,1021.5,904.41,677.21
2018,5,12,12,30,962.0,110.0,3.2,20.4,1017.0,866.41,651.8
2018,5,12,12,45,956.5,111.5,3.3,20.45,1004.5,824.04,623.59
2018,5,12,13,0,951.0,113.0,3.4,20.5,992.0,779.14,592.42
2018,5,12,13,15,945.5,112.5,3.5,20.45,972.0,730.27,556.7
2018,5,12,13,30,940.0,112.0,3.6,20.4,952.0,679.33,518.45
2018,5,12,13,45,933.0,111.5,3.65,20.35,925.0,625.67,476.86
2018,5,12,14,0,926.0,111.0,3.7,20.3,898.0,570.53,432.86
2018,5,12,14,15,916.5,109.5,3.75,20.15,864.0,512.22,385.24
2018,5,12,14,30,907.0,108.0,3.8,20.0,830.0,453.22,335.56
2018,5,12,14,45,895.0,107.0,3.85,19.8,790.5,393.26,283.86
2018,5,12,15,0,883.0,106.0,3.9,19.6,751.0,333.38,231.34
2018,5,12,15,15,869.0,103.5,3.9,19.6,706.5,272.34,178.16
2018,5,12,15,30,855.0,101.0,3.9,19.6,662.0,205.05,122.81
2018,5,12,15,45,834.5,99.0,3.85,19.05,613.0,145.04,80.94
2018,5,12,16,0,814.0,97.0,3.8,18.5,564.0,87.32,56.29
2018,5,12,16,15,787.5,93.0,3.75,18.1,511.5,71.85,56.73
2018,5,12,16,30,761.0,89.0,3.7,17.7,459.0,70.02,55.47
2018,5,12,16,45,727.0,85.5,3.6,17.3,406.0,62.63,49.34
2018,5,12,17,0,693.0,82.0,3.5,16.9,353.0,61.13,48.3
2018,5,12,17,15,646.5,76.5,3.25,16.3,300.5,58.01,45.82
2018,5,12,17,30,600.0,71.0,3.0,15.7,248.0,54.84,43.21
2018,5,12,17,45,532.0,63.5,2.75,15.05,197.5,49.87,38.86
2018,5,12,18,0,464.0,56.0,2.5,14.4,147.0,44.85,34.25
2018,5,12,18,15,361.0,46.0,2.3,13.65,104.0,37.45,27.29
2018,5,12,18,30,258.0,36.0,2.1,12.9,61.0,27.92,17.83
2018,5,12,18,45,147.0,22.0,1.85,12.1,34.5,17.15,0.0
2018,5,12,19,0,36.0,8.0,1.6,11.3,8.0,6.83,0.0
2018,5,12,19,15,18.0,4.0,1.6,11.0,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.95,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.0,8.1,1.0,0.85,0.0
2018,5,13,5,15,0.0,4.5,2.05,8.3,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,2.1,8.5,8.0,6.57,0.0
2018,5,13,5,45,0.0,14.0,2.15,8.75,14.0,11.51,4.19
2018,5,13,6,0,0.0,20.0,2.2,9.0,20.0,16.46,8.67
2018,5,13,6,15,0.0,29.0,2.15,9.4,29.0,23.91,15.28
2018,5,13,6,30,0.0,38.0,2.1,9.8,38.0,31.37,21.81
2018,5,13,6,45,0.0,66.5,2.05,10.15,66.5,55.16,42.38
2018,5,13,7,0,0.0,95.0,2.0,10.5,95.0,81.18,64.51
2018,5,13,7,15,0.5,108.5,1.95,11.05,108.5,93.36,74.47
2018,5,13,7,30,1.0,122.0,1.9,11.6,122.0,105.59,84.32
2018,5,13,7,45,6.5,146.0,1.85,12.2,149.5,131.89,105.9
2018,5,13,8,0,12.0,170.0,1.8,12.8,177.0,158.59,127.39
2018,5,13,8,15,97.0,195.0,1.75,13.35,257.5,284.94,231.42
2018,5,13,8,30,182.0,220.0,1.7,13.9,338.0,389.2,313.7
2018,5,13,8,45,242.5,241.5,1.7,14.5,410.0,488.67,388.41
2018,5,13,9,0,303.0,263.0,1.7,15.1,482.0,571.68,448.63
2018,5,13,9,15,470.5,236.5,1.75,15.65,597.5,726.91,561.73
2018,5,13,9,30,638.0,210.0,1.8,16.2,713.0,872.86,662.57
2018,5,13,9,45,785.0,153.0,1.8,16.75,798.5,951.55,711.22
2018,5,13,10,0,932.0,96.0,1.8,17.3,884.0,1023.68,754.94
2018,5,13,10,15,938.0,97.0,1.9,17.75,911.0,1027.95,755.95
2018,5,13,10,30,944.0,98.0,2.0,18.2,938.0,1028.22,755.3
2018,5,13,10,45,948.0,98.5,2.05,18.7,957.5,1022.0,749.8
2018,5,13,11,0,952.0,99.0,2.1,19.2,977.0,1011.79,741.91
2018,5,13,11,15,954.0,100.0,2.2,19.45,989.5,996.2,731.95
2018,5,13,11,30,956.0,101.0,2.3,19.7,1002.0,976.76,719.51
2018,5,13,11,45,957.0,101.0,2.4,19.95,1006.5,951.74,703.4
2018,5,13,12,0,958.0,101.0,2.5,20.2,1011.0,923.15,684.87
2018,5,13,12,15,912.5,124.5,2.6,20.3,989.0,873.24,652.24
2018,5,13,12,30,867.0,148.0,2.7,20.4,967.0,821.78,618.22
2018,5,13,12,45,789.0,184.0,2.8,20.55,922.5,765.1,578.13
2018,5,13,13,0,711.0,220.0,2.9,20.7,878.0,705.53,534.33
2018,5,13,13,15,685.0,228.0,2.95,20.65,852.0,656.8,498.69
2018,5,13,13,30,659.0,236.0,3.0,20.6,826.0,608.32,462.4
2018,5,13,13,45,665.0,223.5,3.1,20.55,804.5,562.71,427.86
2018,5,13,14,0,671.0,211.0,3.2,20.5,783.0,515.3,390.84
2018,5,13,14,15,776.5,162.5,3.25,20.3,800.0,486.71,366.07
2018,5,13,14,30,882.0,114.0,3.3,20.1,817.0,447.12,330.49
2018,5,13,14,45,829.0,124.5,3.4,19.95,760.0,379.09,273.86
2018,5,13,15,0,776.0,135.0,3.5,19.8,703.0,319.07,223.12
2018,5,13,15,15,803.0,120.5,3.5,19.8,677.5,263.65,173.6
2018,5,13,15,30,830.0,106.0,3.5,19.8,652.0,204.49,123.26
2018,5,13,15,45,810.0,103.5,3.5,19.2,604.0,145.78,82.38
2018,5,13,16,0,790.0,101.0,3.5,18.6,556.0,89.32,58.15
2018,5,13,16,15,711.0,108.0,3.5,18.15,489.5,74.18,58.72
2018,5,13,16,30,632.0,115.0,3.5,17.7,423.0,79.87,63.98
2018,5,13,16,45,602.0,107.5,3.45,17.25,374.0,76.48,61.4
2018,5,13,17,0,572.0,100.0,3.4,16.8,325.0,72.89,58.6
2018,5,13,17,15,553.5,88.5,3.35,16.15,280.5,66.12,52.98
2018,5,13,17,30,535.0,77.0,3.3,15.5,236.0,58.92,46.85
2018,5,13,17,45,487.5,67.5,3.2,14.85,190.5,52.74,41.44
2018,5,13,18,0,440.0,58.0,3.1,14.2,145.0,46.33,35.6
2018,5,13,18,15,344.0,47.0,2.95,13.5,103.0,38.17,27.96
2018,5,13,18,30,248.0,36.0,2.8,12.8,61.0,27.88,17.93
2018,5,13,18,45,141.5,22.0,2.65,12.1,34.5,17.14,0.0
2018,5,13,19,0,35.0,8.0,2.5,11.4,8.0,6.83,0.0
2018,5,13,19,15,17.5,4.0,2.45,11.05,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,7.5,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,7.5,1.0,0.85,0.0
2018,5,14,5,15,0.0,4.5,1.55,7.75,4.5,3.84,0.0
2018,5,14,5,30,0.0,8.0,1.5,8.0,8.0,6.57,0.0
2018,5,14,5,45,0.0,13.0,1.45,8.25,13.0,10.68,3.52
2018,5,14,6,0,0.0,18.0,1.4,8.5,18.0,14.81,7.28
2018,5,14,6,15,0.0,25.5,1.3,8.9,25.5,21.01,12.8
