Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,23,4,45,56.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,23,5,0,112.0,14.0,0.7,14.6,17.0,36.52,0.0
2018,6,23,5,15,254.5,25.0,0.7,15.25,50.0,110.2,62.71
2018,6,23,5,30,397.0,36.0,0.7,15.9,83.0,189.24,139.05
2018,6,23,5,45,488.5,42.5,0.7,16.6,128.0,256.13,197.4
2018,6,23,6,0,580.0,49.0,0.7,17.3,173.0,332.22,261.52
2018,6,23,6,15,638.0,54.0,0.75,18.2,223.5,396.46,314.53
2018,6,23,6,30,696.0,59.0,0.8,19.1,274.0,467.69,370.55
2018,6,23,6,45,736.5,62.5,0.85,20.05,327.0,530.68,417.87
2018,6,23,7,0,777.0,66.0,0.9,21.0,380.0,595.44,464.44
2018,6,23,7,15,805.0,69.0,1.1,22.1,432.5,652.33,504.61
2018,6,23,7,30,833.0,72.0,1.3,23.2,485.0,702.95,537.61
2018,6,23,7,45,854.5,74.0,1.5,24.35,536.0,752.56,568.96
2018,6,23,8,0,876.0,76.0,1.7,25.5,587.0,800.87,598.74
2018,6,23,8,15,892.0,78.0,1.85,26.4,635.5,842.94,623.9
2018,6,23,8,30,908.0,80.0,2.0,27.3,684.0,882.72,647.21
2018,6,23,8,45,921.0,81.0,2.15,28.2,728.5,916.14,666.08
2018,6,23,9,0,934.0,82.0,2.3,29.1,773.0,946.6,682.91
2018,6,23,9,15,944.0,83.0,2.4,29.65,812.5,971.12,696.31
2018,6,23,9,30,954.0,84.0,2.5,30.2,852.0,992.17,707.55
2018,6,23,9,45,962.5,84.0,2.55,30.8,886.5,1007.08,714.34
2018,6,23,10,0,971.0,84.0,2.6,31.4,921.0,1018.21,718.87
2018,6,23,10,15,976.0,85.0,2.7,31.75,948.5,1023.15,720.86
2018,6,23,10,30,981.0,86.0,2.8,32.1,976.0,1024.07,720.49
2018,6,23,10,45,984.5,86.0,2.85,32.45,996.0,1018.52,715.77
2018,6,23,11,0,988.0,86.0,2.9,32.8,1016.0,1008.96,708.72
2018,6,23,11,15,989.5,86.5,2.95,33.0,1029.0,994.06,698.89
2018,6,23,11,30,991.0,87.0,3.0,33.2,1042.0,975.29,686.73
2018,6,23,11,45,991.5,87.5,3.05,33.4,1047.5,951.87,671.69
2018,6,23,12,0,992.0,88.0,3.1,33.6,1053.0,924.86,654.41
2018,6,23,12,15,990.0,89.0,3.2,33.6,1050.5,892.81,634.71
2018,6,23,12,30,988.0,90.0,3.3,33.6,1048.0,857.63,612.82
2018,6,23,12,45,985.0,90.5,3.4,33.6,1038.0,818.28,587.98
2018,6,23,13,0,982.0,91.0,3.5,33.6,1028.0,776.18,560.64
2018,6,23,13,15,978.5,90.5,3.6,33.45,1010.5,730.34,528.92
2018,6,23,13,30,975.0,90.0,3.7,33.3,993.0,682.14,494.64
2018,6,23,13,45,969.5,89.5,3.75,33.15,968.5,630.64,456.84
2018,6,23,14,0,964.0,89.0,3.8,33.0,944.0,577.37,416.59
2018,6,23,14,15,957.5,88.5,3.85,32.75,913.5,522.11,373.73
2018,6,23,14,30,951.0,88.0,3.9,32.5,883.0,465.66,328.56
2018,6,23,14,45,942.5,87.0,3.95,32.2,846.5,407.18,280.63
2018,6,23,15,0,934.0,86.0,4.0,31.9,810.0,348.23,231.29
2018,6,23,15,15,924.0,83.5,4.0,31.9,768.0,287.62,180.35
2018,6,23,15,30,914.0,81.0,4.0,31.9,726.0,227.26,131.31
2018,6,23,15,45,899.5,80.0,4.0,31.1,680.0,167.89,88.63
2018,6,23,16,0,885.0,79.0,4.0,30.3,634.0,109.72,57.97
2018,6,23,16,15,867.0,76.5,3.95,29.75,584.5,69.81,52.09
2018,6,23,16,30,849.0,74.0,3.9,29.2,535.0,67.93,50.88
2018,6,23,16,45,825.5,71.5,3.85,28.6,483.5,65.84,49.48
2018,6,23,17,0,802.0,69.0,3.8,28.0,432.0,56.67,42.12
2018,6,23,17,15,770.0,65.5,3.6,27.2,379.5,54.44,40.56
2018,6,23,17,30,738.0,62.0,3.4,26.4,327.0,52.17,38.91
2018,6,23,17,45,693.0,58.0,3.25,25.55,276.0,49.34,36.74
2018,6,23,18,0,648.0,54.0,3.1,24.7,225.0,46.53,34.46
2018,6,23,18,15,580.0,48.0,2.85,23.6,176.5,38.43,27.52
2018,6,23,18,30,512.0,42.0,2.6,22.5,128.0,34.08,23.61
2018,6,23,18,45,402.5,34.0,2.35,21.4,88.0,27.88,17.84
2018,6,23,19,0,293.0,26.0,2.1,20.3,48.0,21.69,9.98
2018,6,23,19,15,157.0,14.5,2.0,19.7,25.5,12.38,0.0
2018,6,23,19,30,21.0,3.0,1.9,19.1,3.0,0.0,0.0
2018,6,23,19,45,10.5,1.5,1.8,18.45,1.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,24,4,45,48.0,6.0,1.7,12.75,7.5,0.0,0.0
2018,6,24,5,0,96.0,12.0,1.8,13.0,15.0,31.24,0.0
2018,6,24,5,15,214.5,24.5,1.95,13.6,45.5,98.27,55.34
2018,6,24,5,30,333.0,37.0,2.1,14.2,76.0,168.41,125.17
2018,6,24,5,45,403.5,46.5,2.25,14.75,116.5,226.7,177.76
2018,6,24,6,0,474.0,56.0,2.4,15.3,157.0,292.24,235.3
2018,6,24,6,15,468.0,69.0,2.45,16.05,190.5,330.03,268.93
2018,6,24,6,30,462.0,82.0,2.5,16.8,224.0,366.17,299.43
2018,6,24,6,45,507.0,92.5,2.55,17.5,274.5,428.52,349.41
2018,6,24,7,0,552.0,103.0,2.6,18.2,325.0,493.73,399.79
2018,6,24,7,15,630.0,102.0,2.55,18.95,388.0,571.59,458.21
2018,6,24,7,30,708.0,101.0,2.5,19.7,451.0,653.55,517.48
2018,6,24,7,45,744.0,101.5,2.45,20.45,503.5,705.41,551.41
2018,6,24,8,0,780.0,102.0,2.4,21.2,556.0,760.55,586.6
2018,6,24,8,15,798.0,105.0,2.35,21.85,603.0,802.88,612.12
2018,6,24,8,30,816.0,108.0,2.3,22.5,650.0,843.23,635.81
2018,6,24,8,45,830.0,110.5,2.3,23.15,693.5,877.22,655.18
2018,6,24,9,0,844.0,113.0,2.3,23.8,737.0,898.46,665.87
2018,6,24,9,15,858.5,113.5,2.3,24.4,777.0,924.79,680.11
2018,6,24,9,30,873.0,114.0,2.3,25.0,817.0,948.08,692.21
2018,6,24,9,45,885.5,113.5,2.35,25.55,851.5,965.21,700.92
2018,6,24,10,0,898.0,113.0,2.4,26.1,886.0,978.89,707.5
2018,6,24,10,15,904.5,114.0,2.4,26.65,913.5,984.74,708.68
2018,6,24,10,30,911.0,115.0,2.4,27.2,941.0,986.82,707.63
2018,6,24,10,45,916.0,115.0,2.4,27.7,961.5,982.71,702.94
2018,6,24,11,0,921.0,115.0,2.4,28.2,982.0,974.81,696.03
2018,6,24,11,15,924.0,115.5,2.45,28.5,995.5,961.75,687.03
2018,6,24,11,30,927.0,116.0,2.5,28.8,1009.0,945.01,675.79
2018,6,24,11,45,928.5,116.0,2.55,29.1,1015.0,922.92,661.2
2018,6,24,12,0,930.0,116.0,2.6,29.4,1021.0,897.47,644.48
2018,6,24,12,15,929.5,116.5,2.65,29.5,1019.5,867.59,625.39
2018,6,24,12,30,929.0,117.0,2.7,29.6,1018.0,834.74,604.27
2018,6,24,12,45,926.5,117.0,2.75,29.75,1008.5,797.15,579.75
2018,6,24,13,0,924.0,117.0,2.8,29.9,999.0,756.99,552.19
2018,6,24,13,15,920.5,116.5,2.85,29.85,982.5,713.33,521.44
2018,6,24,13,30,917.0,116.0,2.9,29.8,966.0,667.49,488.35
2018,6,24,13,45,912.0,115.0,3.0,29.75,942.5,618.39,452.18
2018,6,24,14,0,907.0,114.0,3.1,29.7,919.0,567.62,413.63
2018,6,24,14,15,900.5,112.5,3.15,29.5,889.0,514.32,372.08
2018,6,24,14,30,894.0,111.0,3.2,29.3,859.0,459.95,328.37
2018,6,24,14,45,885.5,109.5,3.25,29.1,823.5,404.0,282.22
2018,6,24,15,0,877.0,108.0,3.3,28.9,788.0,347.66,234.78
2018,6,24,15,15,865.0,106.0,3.3,28.9,747.0,289.97,186.1
2018,6,24,15,30,853.0,104.0,3.3,28.9,706.0,232.77,139.42
2018,6,24,15,45,834.5,102.0,3.4,28.15,659.0,167.35,91.73
2018,6,24,16,0,816.0,100.0,3.5,27.4,612.0,111.22,61.29
2018,6,24,16,15,741.0,111.0,3.55,26.85,548.0,81.55,62.47
2018,6,24,16,30,666.0,122.0,3.6,26.3,484.0,82.19,63.39
2018,6,24,16,45,591.0,124.5,3.65,25.7,422.5,85.29,66.39
2018,6,24,17,0,516.0,127.0,3.7,25.1,361.0,88.05,69.13
2018,6,24,17,15,518.0,112.0,3.75,24.25,322.5,79.56,62.44
2018,6,24,17,30,520.0,97.0,3.8,23.4,284.0,71.69,56.15
2018,6,24,17,45,509.5,82.5,3.8,22.55,242.0,62.43,48.51
2018,6,24,18,0,499.0,68.0,3.8,21.7,200.0,52.62,40.2
2018,6,24,18,15,458.0,58.0,3.7,20.7,159.0,45.79,34.27
2018,6,24,18,30,417.0,48.0,3.6,19.7,118.0,38.68,27.88
2018,6,24,18,45,324.0,37.5,3.55,18.75,81.0,30.66,20.43
2018,6,24,19,0,231.0,27.0,3.5,17.8,44.0,22.46,10.76
2018,6,24,19,15,123.0,14.5,3.4,17.15,23.0,12.38,0.0
2018,6,24,19,30,15.0,2.0,3.3,16.5,2.0,0.0,0.0
2018,6,24,19,45,7.5,1.0,3.25,15.85,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,3.0,2.05,11.45,3.0,0.0,0.0
2018,6,25,5,0,15.0,6.0,2.2,11.6,6.0,8.39,0.0
2018,6,25,5,15,101.0,20.0,2.25,11.95,31.0,59.53,31.81
2018,6,25,5,30,187.0,34.0,2.3,12.3,56.0,113.74,84.59
2018,6,25,5,45,239.5,41.5,2.4,12.7,83.5,152.64,120.28
2018,6,25,6,0,292.0,49.0,2.5,13.1,111.0,197.48,160.58
2018,6,25,6,15,146.0,50.5,2.5,13.65,81.5,130.78,106.66
2018,6,25,6,30,0.0,52.0,2.5,14.2,52.0,43.02,31.28
2018,6,25,6,45,0.0,62.5,2.5,14.75,62.5,51.78,38.65
2018,6,25,7,0,0.0,73.0,2.5,15.3,73.0,60.55,45.84
2018,6,25,7,15,28.0,100.0,2.45,15.9,114.0,109.55,87.27
2018,6,25,7,30,56.0,127.0,2.4,16.5,155.0,157.13,126.66
2018,6,25,7,45,126.0,139.0,2.35,17.15,210.0,236.34,191.87
2018,6,25,8,0,196.0,151.0,2.3,17.8,265.0,322.18,260.24
2018,6,25,8,15,147.5,174.5,2.3,18.45,264.5,297.84,238.27
2018,6,25,8,30,99.0,198.0,2.3,19.1,264.0,283.46,224.35
2018,6,25,8,45,76.0,221.5,2.25,19.8,274.0,272.87,214.21
2018,6,25,9,0,53.0,245.0,2.2,20.5,284.0,275.72,214.39
2018,6,25,9,15,67.5,247.5,2.25,21.15,300.0,291.19,225.82
2018,6,25,9,30,82.0,250.0,2.3,21.8,316.0,322.96,249.36
2018,6,25,9,45,191.0,273.0,2.3,22.45,435.0,464.35,356.25
2018,6,25,10,0,300.0,296.0,2.3,23.1,554.0,589.85,446.76
2018,6,25,10,15,492.0,257.0,2.4,23.6,696.0,748.85,560.02
2018,6,25,10,30,684.0,218.0,2.5,24.1,838.0,893.42,658.32
2018,6,25,10,45,788.5,174.5,2.6,24.65,904.5,932.71,681.68
2018,6,25,11,0,893.0,131.0,2.7,25.2,971.0,963.93,700.53
2018,6,25,11,15,905.5,126.0,2.8,25.5,988.0,954.79,693.89
2018,6,25,11,30,918.0,121.0,2.9,25.8,1005.0,941.88,685.21
2018,6,25,11,45,920.5,120.5,3.05,26.1,1011.5,920.39,671.31
2018,6,25,12,0,923.0,120.0,3.2,26.4,1018.0,895.53,655.17
2018,6,25,12,15,926.0,118.5,3.3,26.5,1018.0,867.01,636.71
2018,6,25,12,30,929.0,117.0,3.4,26.6,1018.0,835.38,616.06
2018,6,25,12,45,932.5,113.5,3.55,26.7,1010.5,799.47,592.57
2018,6,25,13,0,936.0,110.0,3.7,26.8,1003.0,760.58,565.86
2018,6,25,13,15,933.5,108.5,3.8,26.75,986.5,716.4,534.05
2018,6,25,13,30,931.0,107.0,3.9,26.7,970.0,669.92,499.74
2018,6,25,13,45,927.0,106.0,3.95,26.65,947.0,620.84,462.42
2018,6,25,14,0,923.0,105.0,4.0,26.6,924.0,569.95,422.65
2018,6,25,14,15,917.0,103.5,4.05,26.4,894.5,516.16,379.75
2018,6,25,14,30,911.0,102.0,4.1,26.2,865.0,461.21,334.6
2018,6,25,14,45,904.0,100.0,4.1,26.0,829.5,404.6,286.86
2018,6,25,15,0,897.0,98.0,4.1,25.8,794.0,347.42,237.7
2018,6,25,15,15,886.0,96.0,4.1,25.8,753.0,288.93,187.39
2018,6,25,15,30,875.0,94.0,4.1,25.8,712.0,230.81,139.03
2018,6,25,15,45,862.0,91.5,4.1,25.15,667.0,172.7,95.96
2018,6,25,16,0,849.0,89.0,4.1,24.5,622.0,115.66,64.45
2018,6,25,16,15,833.0,85.5,4.05,24.05,574.0,65.77,49.97
2018,6,25,16,30,817.0,82.0,4.0,23.6,526.0,64.24,48.99
2018,6,25,16,45,795.0,78.5,3.95,23.15,476.0,62.5,47.8
2018,6,25,17,0,773.0,75.0,3.9,22.7,426.0,60.68,46.52
2018,6,25,17,15,742.5,70.5,3.8,22.15,374.5,57.9,44.43
2018,6,25,17,30,712.0,66.0,3.7,21.6,323.0,55.04,42.21
2018,6,25,17,45,669.0,61.0,3.6,21.0,272.5,51.57,39.41
2018,6,25,18,0,626.0,56.0,3.5,20.4,222.0,44.13,33.02
2018,6,25,18,15,561.0,49.5,3.35,19.6,174.5,39.49,28.95
2018,6,25,18,30,496.0,43.0,3.2,18.8,127.0,34.82,24.66
2018,6,25,18,45,392.0,34.5,3.05,18.05,87.5,28.25,18.46
2018,6,25,19,0,288.0,26.0,2.9,17.3,48.0,21.66,10.27
2018,6,25,19,15,154.5,14.5,2.85,16.7,25.5,12.38,0.0
2018,6,25,19,30,21.0,3.0,2.8,16.1,3.0,0.0,0.0
2018,6,25,19,45,10.5,1.5,2.75,15.55,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,26,4,45,32.0,5.0,1.75,9.9,6.0,0.0,0.0
2018,6,26,5,0,64.0,10.0,1.9,10.2,12.0,22.44,0.0
2018,6,26,5,15,182.5,22.5,1.95,10.85,41.0,85.12,46.17
2018,6,26,5,30,301.0,35.0,2.0,11.5,70.0,155.37,116.25
2018,6,26,5,45,395.5,45.0,2.0,12.1,114.0,221.47,175.07
2018,6,26,6,0,490.0,55.0,2.0,12.7,158.0,297.65,241.38
2018,6,26,6,15,559.5,60.5,2.0,13.55,208.5,365.79,299.56
2018,6,26,6,30,629.0,66.0,2.0,14.4,259.0,439.78,360.26
2018,6,26,6,45,664.0,73.0,1.95,15.25,309.5,500.27,407.72
2018,6,26,7,0,699.0,80.0,1.9,16.1,360.0,562.32,454.31
2018,6,26,7,15,735.5,83.5,1.9,17.05,414.0,620.02,495.94
2018,6,26,7,30,772.0,87.0,1.9,18.0,468.0,681.0,537.71
2018,6,26,7,45,832.0,80.0,1.85,18.9,529.5,748.15,581.24
2018,6,26,8,0,892.0,73.0,1.8,19.8,591.0,809.44,619.08
2018,6,26,8,15,907.0,74.5,1.85,20.65,639.0,850.77,643.31
2018,6,26,8,30,922.0,76.0,1.9,21.5,687.0,889.72,665.7
2018,6,26,8,45,933.5,78.0,1.95,22.35,732.0,923.48,684.33
2018,6,26,9,0,945.0,80.0,2.0,23.2,777.0,954.16,700.77
2018,6,26,9,15,952.5,81.5,2.1,23.95,816.0,977.3,713.05
2018,6,26,9,30,960.0,83.0,2.2,24.7,855.0,996.85,723.06
2018,6,26,9,45,965.5,85.5,2.35,25.45,889.0,1011.85,730.74
2018,6,26,10,0,971.0,88.0,2.5,26.2,923.0,1022.93,735.98
2018,6,26,10,15,976.0,88.5,2.6,26.7,950.5,1027.45,737.36
2018,6,26,10,30,981.0,89.0,2.7,27.2,978.0,1027.96,736.34
2018,6,26,10,45,984.5,90.0,2.8,27.75,999.0,1023.52,732.17
2018,6,26,11,0,988.0,91.0,2.9,28.3,1020.0,1015.02,725.54
2018,6,26,11,15,990.0,91.5,3.1,28.5,1033.5,1000.64,717.09
2018,6,26,11,30,992.0,92.0,3.3,28.7,1047.0,982.36,706.09
2018,6,26,11,45,993.0,92.0,3.45,28.9,1053.0,958.93,691.34
2018,6,26,12,0,994.0,92.0,3.6,29.1,1059.0,931.9,674.18
2018,6,26,12,15,994.5,91.5,3.7,29.1,1057.5,900.58,654.34
2018,6,26,12,30,995.0,91.0,3.8,29.1,1056.0,865.98,632.19
2018,6,26,12,45,994.5,90.0,3.95,29.1,1047.0,827.06,607.18
2018,6,26,13,0,994.0,89.0,4.1,29.1,1038.0,785.21,579.63
2018,6,26,13,15,991.0,89.0,4.2,28.95,1021.5,739.7,547.28
2018,6,26,13,30,988.0,89.0,4.3,28.8,1005.0,691.74,512.28
2018,6,26,13,45,984.0,88.0,4.35,28.65,981.0,640.14,473.52
2018,6,26,14,0,980.0,87.0,4.4,28.5,957.0,586.61,432.13
2018,6,26,14,15,974.0,86.5,4.45,28.2,926.5,530.8,387.97
2018,6,26,14,30,968.0,86.0,4.5,27.9,896.0,473.71,341.39
2018,6,26,14,45,961.0,84.0,4.55,27.6,859.5,414.09,291.53
2018,6,26,15,0,954.0,82.0,4.6,27.3,823.0,353.83,240.03
2018,6,26,15,15,944.0,81.0,4.6,27.3,781.5,293.17,187.78
2018,6,26,15,30,934.0,80.0,4.6,27.3,740.0,232.69,137.4
2018,6,26,15,45,922.0,78.0,4.55,26.45,694.0,171.69,92.22
2018,6,26,16,0,910.0,76.0,4.5,25.6,648.0,111.62,59.05
2018,6,26,16,15,894.5,73.5,4.45,25.05,598.5,68.31,51.9
2018,6,26,16,30,879.0,71.0,4.4,24.5,549.0,66.4,50.62
2018,6,26,16,45,858.0,68.0,4.35,23.95,497.0,63.93,48.85
2018,6,26,17,0,837.0,65.0,4.3,23.4,445.0,61.33,46.94
2018,6,26,17,15,807.5,61.5,4.2,22.65,392.0,51.85,39.14
2018,6,26,17,30,778.0,58.0,4.1,21.9,339.0,49.44,37.32
2018,6,26,17,45,736.5,54.5,3.95,21.15,287.0,46.88,35.3
2018,6,26,18,0,695.0,51.0,3.8,20.4,235.0,44.33,33.2
2018,6,26,18,15,599.0,47.5,3.6,19.55,182.0,41.49,30.71
2018,6,26,18,30,503.0,44.0,3.4,18.7,129.0,35.68,25.42
2018,6,26,18,45,332.5,34.0,3.2,17.8,82.5,27.6,17.93
2018,6,26,19,0,162.0,24.0,3.0,16.9,36.0,18.64,8.11
2018,6,26,19,15,98.0,14.0,2.95,16.25,19.5,11.95,0.0
2018,6,26,19,30,34.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,6,26,19,45,17.0,2.0,2.85,15.0,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,27,4,45,1.5,3.0,2.35,9.3,3.0,0.0,0.0
2018,6,27,5,0,3.0,6.0,2.4,9.4,6.0,5.77,0.0
2018,6,27,5,15,45.5,18.5,2.35,9.85,23.5,36.24,16.88
2018,6,27,5,30,88.0,31.0,2.3,10.3,41.0,68.75,49.93
2018,6,27,5,45,115.0,46.0,2.3,10.75,66.0,100.53,78.77
2018,6,27,6,0,142.0,61.0,2.3,11.2,91.0,134.94,109.62
2018,6,27,6,15,139.5,77.5,2.25,11.95,113.5,159.02,131.07
2018,6,27,6,30,137.0,94.0,2.2,12.7,136.0,172.43,142.75
2018,6,27,6,45,235.0,102.0,2.15,13.4,189.5,255.6,212.87
2018,6,27,7,0,333.0,110.0,2.1,14.1,243.0,352.29,291.65
2018,6,27,7,15,381.0,125.0,2.05,15.0,297.0,416.76,341.5
2018,6,27,7,30,429.0,140.0,2.0,15.9,351.0,484.02,391.95
2018,6,27,7,45,562.5,127.0,2.0,16.75,434.5,597.3,476.97
2018,6,27,8,0,696.0,114.0,2.0,17.6,518.0,709.44,556.35
2018,6,27,8,15,769.5,106.5,2.0,18.45,587.5,780.35,602.16
2018,6,27,8,30,843.0,99.0,2.0,19.3,657.0,847.38,644.24
2018,6,27,8,45,899.5,87.5,2.05,20.2,719.0,904.02,678.51
2018,6,27,9,0,956.0,76.0,2.1,21.1,781.0,959.66,711.45
2018,6,27,9,15,958.0,81.0,2.25,21.75,819.0,981.92,723.78
2018,6,27,9,30,960.0,86.0,2.4,22.4,857.0,1000.26,733.9
2018,6,27,9,45,958.5,92.5,2.55,23.05,889.5,1012.9,740.37
2018,6,27,10,0,957.0,99.0,2.7,23.7,922.0,1021.35,744.22
2018,6,27,10,15,962.0,100.0,2.85,24.1,949.5,1026.23,746.58
2018,6,27,10,30,967.0,101.0,3.0,24.5,977.0,1027.13,746.47
2018,6,27,10,45,970.0,102.5,3.2,24.95,998.0,1022.62,743.22
2018,6,27,11,0,973.0,104.0,3.4,25.4,1019.0,1014.09,737.4
2018,6,27,11,15,975.5,104.5,3.55,25.55,1032.5,1000.17,728.61
2018,6,27,11,30,978.0,105.0,3.7,25.7,1046.0,982.38,717.32
2018,6,27,11,45,978.5,105.5,3.85,25.85,1052.0,959.07,702.37
2018,6,27,12,0,979.0,106.0,4.0,26.0,1058.0,932.22,685.03
2018,6,27,12,15,979.5,105.5,4.1,25.95,1056.5,901.13,665.03
2018,6,27,12,30,980.0,105.0,4.2,25.9,1055.0,866.85,642.74
2018,6,27,12,45,979.0,104.0,4.3,25.85,1046.0,827.95,617.11
2018,6,27,13,0,978.0,103.0,4.4,25.8,1037.0,786.21,588.69
2018,6,27,13,15,974.5,103.0,4.45,25.6,1020.0,740.9,555.89
2018,6,27,13,30,971.0,103.0,4.5,25.4,1003.0,693.22,520.61
2018,6,27,13,45,966.5,102.0,4.55,25.2,979.0,642.0,481.78
2018,6,27,14,0,962.0,101.0,4.6,25.0,955.0,588.94,440.35
2018,6,27,14,15,956.0,99.0,4.65,24.7,924.0,532.77,395.42
2018,6,27,14,30,950.0,97.0,4.7,24.4,893.0,475.38,348.04
2018,6,27,14,45,942.5,95.5,4.7,24.1,856.5,416.83,298.28
2018,6,27,15,0,935.0,94.0,4.7,23.8,820.0,357.69,247.0
2018,6,27,15,15,924.5,92.0,4.7,23.8,778.0,297.12,194.27
2018,6,27,15,30,914.0,90.0,4.7,23.8,736.0,236.82,143.45
2018,6,27,15,45,887.0,92.0,4.75,22.9,685.5,177.66,99.67
2018,6,27,16,0,860.0,94.0,4.8,22.0,635.0,121.05,68.59
2018,6,27,16,15,838.0,91.5,4.8,21.3,584.0,69.83,54.01
2018,6,27,16,30,816.0,89.0,4.8,20.6,533.0,69.05,53.72
2018,6,27,16,45,782.0,86.5,4.8,19.95,478.5,68.05,53.21
2018,6,27,17,0,748.0,84.0,4.8,19.3,424.0,67.06,52.71
2018,6,27,17,15,705.0,80.5,4.75,18.5,370.0,59.74,46.71
2018,6,27,17,30,662.0,77.0,4.7,17.7,316.0,58.03,45.53
2018,6,27,17,45,601.0,70.5,4.6,16.85,261.5,53.9,42.16
2018,6,27,18,0,540.0,64.0,4.5,16.0,207.0,49.71,38.6
2018,6,27,18,15,477.0,55.5,4.4,15.25,162.0,43.81,33.34
2018,6,27,18,30,414.0,47.0,4.3,14.5,117.0,37.78,27.74
2018,6,27,18,45,312.0,37.0,4.15,13.7,80.0,30.14,20.48
2018,6,27,19,0,210.0,27.0,4.0,12.9,43.0,21.03,10.13
2018,6,27,19,15,115.0,15.0,3.95,12.45,23.0,12.8,0.0
2018,6,27,19,30,20.0,3.0,3.9,12.0,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.8,11.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.15,9.45,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,9.6,14.0,26.22,0.0
2018,6,28,5,15,189.0,25.0,3.3,10.05,43.0,89.52,46.66
2018,6,28,5,30,304.0,38.0,3.4,10.5,72.0,158.51,119.02
2018,6,28,5,45,419.0,45.0,3.55,10.95,117.5,230.07,183.0
2018,6,28,6,0,534.0,52.0,3.7,11.4,163.0,313.34,256.36
2018,6,28,6,15,598.5,56.5,3.7,12.0,213.0,379.99,314.89
2018,6,28,6,30,663.0,61.0,3.7,12.6,263.0,449.81,374.09
2018,6,28,6,45,705.0,64.5,3.75,13.2,314.5,512.25,425.28
2018,6,28,7,0,747.0,68.0,3.8,13.8,366.0,576.65,476.17
2018,6,28,7,15,776.0,70.5,3.75,14.4,417.5,632.51,518.4
2018,6,28,7,30,805.0,73.0,3.7,15.0,469.0,688.39,557.89
2018,6,28,7,45,826.5,75.5,3.7,15.6,519.0,731.54,586.67
2018,6,28,8,0,848.0,78.0,3.7,16.2,569.0,779.65,618.58
2018,6,28,8,15,865.0,80.0,3.7,16.8,617.0,821.88,645.57
2018,6,28,8,30,882.0,82.0,3.7,17.4,665.0,861.99,670.63
2018,6,28,8,45,895.0,83.5,3.75,18.0,709.0,895.57,691.02
2018,6,28,9,0,908.0,85.0,3.8,18.6,753.0,926.29,709.26
2018,6,28,9,15,919.0,86.0,3.85,19.1,793.0,951.53,723.89
2018,6,28,9,30,930.0,87.0,3.9,19.6,833.0,973.42,736.23
2018,6,28,9,45,939.0,87.0,3.95,20.1,867.0,988.83,744.19
2018,6,28,10,0,948.0,87.0,4.0,20.6,901.0,1000.55,749.78
2018,6,28,10,15,954.0,88.0,4.1,20.95,929.5,1006.65,752.44
2018,6,28,10,30,960.0,89.0,4.2,21.3,958.0,1008.81,752.61
2018,6,28,10,45,964.5,89.5,4.25,21.65,979.0,1005.07,748.66
2018,6,28,11,0,969.0,90.0,4.3,22.0,1000.0,997.35,742.21
2018,6,28,11,15,971.5,90.5,4.35,22.2,1014.0,983.82,732.43
2018,6,28,11,30,974.0,91.0,4.4,22.4,1028.0,966.45,720.19
2018,6,28,11,45,975.0,91.0,4.45,22.6,1034.0,943.54,704.23
2018,6,28,12,0,976.0,91.0,4.5,22.8,1040.0,917.08,686.12
2018,6,28,12,15,976.0,91.0,4.6,22.9,1038.5,886.4,665.72
2018,6,28,12,30,976.0,91.0,4.7,23.0,1037.0,852.53,642.98
2018,6,28,12,45,974.0,91.0,4.75,23.1,1028.0,814.09,616.58
2018,6,28,13,0,972.0,91.0,4.8,23.2,1019.0,772.85,587.78
2018,6,28,13,15,969.0,90.5,4.9,23.1,1002.5,727.88,554.67
2018,6,28,13,30,966.0,90.0,5.0,23.0,986.0,680.53,518.9
2018,6,28,13,45,962.0,88.5,5.05,22.95,962.0,629.6,479.19
2018,6,28,14,0,958.0,87.0,5.1,22.9,938.0,576.79,436.9
2018,6,28,14,15,952.0,86.5,5.1,22.7,908.0,522.15,392.04
2018,6,28,14,30,946.0,86.0,5.1,22.5,878.0,466.26,344.85
2018,6,28,14,45,938.0,84.5,5.15,22.3,842.0,407.89,294.53
2018,6,28,15,0,930.0,83.0,5.2,22.1,806.0,349.0,242.78
2018,6,28,15,15,920.0,81.5,5.2,22.1,764.5,289.35,190.15
2018,6,28,15,30,910.0,80.0,5.2,22.1,723.0,229.91,139.4
2018,6,28,15,45,897.5,77.5,5.1,21.5,677.5,169.91,93.63
2018,6,28,16,0,885.0,75.0,5.0,20.9,632.0,110.94,59.77
2018,6,28,16,15,868.5,73.0,4.95,20.5,583.5,67.54,52.24
2018,6,28,16,30,852.0,71.0,4.9,20.1,535.0,65.97,51.19
2018,6,28,16,45,830.0,68.5,4.8,19.65,484.0,63.86,49.68
2018,6,28,17,0,808.0,66.0,4.7,19.2,433.0,54.54,41.89
2018,6,28,17,15,777.0,63.0,4.65,18.6,381.0,52.61,40.48
2018,6,28,17,30,746.0,60.0,4.6,18.0,329.0,50.65,39.01
2018,6,28,17,45,701.5,56.0,4.5,17.4,277.5,47.76,36.65
2018,6,28,18,0,657.0,52.0,4.4,16.8,226.0,44.87,34.19
2018,6,28,18,15,589.0,47.0,4.25,16.05,178.0,40.98,30.72
2018,6,28,18,30,521.0,42.0,4.1,15.3,130.0,34.09,24.41
2018,6,28,18,45,409.5,34.0,4.0,14.55,89.5,27.87,18.44
2018,6,28,19,0,298.0,26.0,3.9,13.8,49.0,21.66,10.57
2018,6,28,19,15,163.0,15.0,3.85,13.3,26.0,12.8,0.0
2018,6,28,19,30,28.0,4.0,3.8,12.8,3.0,0.0,0.0
2018,6,28,19,45,14.0,2.0,3.75,12.25,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.1,9.05,7.5,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.1,9.2,15.0,34.78,0.0
2018,6,29,5,15,252.5,23.5,2.05,9.7,46.5,105.69,53.71
2018,6,29,5,30,395.0,34.0,2.0,10.2,78.0,184.88,138.15
2018,6,29,5,45,478.5,41.0,1.95,10.65,121.0,248.68,196.77
2018,6,29,6,0,562.0,48.0,1.9,11.1,164.0,320.97,260.9
2018,6,29,6,15,605.0,55.5,1.8,11.9,211.5,381.77,313.56
2018,6,29,6,30,648.0,63.0,1.7,12.7,259.0,445.8,366.32
2018,6,29,6,45,712.0,62.5,1.6,13.5,315.0,513.87,419.96
2018,6,29,7,0,776.0,62.0,1.5,14.3,371.0,587.98,475.6
2018,6,29,7,15,804.0,65.0,1.5,15.25,423.5,644.96,516.11
2018,6,29,7,30,832.0,68.0,1.5,16.2,476.0,695.83,549.05
2018,6,29,7,45,853.5,70.0,1.5,17.15,527.0,745.65,580.23
2018,6,29,8,0,875.0,72.0,1.5,18.1,578.0,794.22,609.65
2018,6,29,8,15,890.5,74.0,1.6,19.1,626.0,836.16,634.79
2018,6,29,8,30,906.0,76.0,1.7,20.1,674.0,875.82,658.01
2018,6,29,8,45,918.0,77.5,1.85,21.1,718.5,909.22,677.3
2018,6,29,9,0,930.0,79.0,2.0,22.1,763.0,939.65,694.48
2018,6,29,9,15,937.0,81.5,2.2,22.95,802.0,963.37,708.07
2018,6,29,9,30,944.0,84.0,2.4,23.8,841.0,983.51,719.31
2018,6,29,9,45,947.5,87.5,2.65,24.65,874.0,997.7,727.12
2018,6,29,10,0,951.0,91.0,2.9,25.5,907.0,1007.96,732.38
2018,6,29,10,15,956.5,91.5,3.1,26.0,934.5,1013.05,734.88
2018,6,29,10,30,962.0,92.0,3.3,26.5,962.0,1014.21,734.9
2018,6,29,10,45,966.5,92.0,3.5,26.95,983.0,1009.95,731.63
2018,6,29,11,0,971.0,92.0,3.7,27.4,1004.0,1001.72,725.84
2018,6,29,11,15,973.0,92.5,3.8,27.65,1017.5,987.72,716.26
2018,6,29,11,30,975.0,93.0,3.9,27.9,1031.0,969.87,704.27
2018,6,29,11,45,976.0,93.5,4.05,28.1,1037.0,947.39,689.7
2018,6,29,12,0,977.0,94.0,4.2,28.3,1043.0,921.34,672.74
2018,6,29,12,15,975.0,94.5,4.3,28.35,1040.5,889.41,651.94
2018,6,29,12,30,973.0,95.0,4.4,28.4,1038.0,854.4,628.95
2018,6,29,12,45,969.5,95.5,4.5,28.45,1028.0,815.32,603.04
2018,6,29,13,0,966.0,96.0,4.6,28.5,1018.0,773.56,574.79
2018,6,29,13,15,962.5,96.0,4.65,28.45,1001.5,728.88,542.42
2018,6,29,13,30,959.0,96.0,4.7,28.4,985.0,681.86,507.56
2018,6,29,13,45,954.5,95.0,4.7,28.3,961.5,631.32,469.14
2018,6,29,14,0,950.0,94.0,4.7,28.2,938.0,578.95,428.28
2018,6,29,14,15,944.0,92.5,4.7,28.0,907.5,523.87,384.35
2018,6,29,14,30,938.0,91.0,4.7,27.8,877.0,467.58,338.14
2018,6,29,14,45,930.0,90.0,4.75,27.65,841.0,409.95,289.64
2018,6,29,15,0,922.0,89.0,4.8,27.5,805.0,351.8,239.72
2018,6,29,15,15,911.0,87.0,4.8,27.5,763.5,291.9,188.24
2018,6,29,15,30,900.0,85.0,4.8,27.5,722.0,232.36,138.63
2018,6,29,15,45,887.0,83.0,4.75,26.85,676.5,173.14,94.44
2018,6,29,16,0,874.0,81.0,4.7,26.2,631.0,114.97,61.66
2018,6,29,16,15,857.5,78.0,4.65,25.7,582.0,70.61,53.67
2018,6,29,16,30,841.0,75.0,4.6,25.2,533.0,68.47,52.21
2018,6,29,16,45,819.5,72.0,4.55,24.75,482.5,58.24,43.87
2018,6,29,17,0,798.0,69.0,4.5,24.3,432.0,56.58,42.73
2018,6,29,17,15,768.0,65.0,4.3,23.6,380.0,54.0,40.82
2018,6,29,17,30,738.0,61.0,4.1,22.9,328.0,51.35,38.8
2018,6,29,17,45,695.0,57.0,3.95,22.25,277.0,48.51,36.55
2018,6,29,18,0,652.0,53.0,3.8,21.6,226.0,45.67,34.19
2018,6,29,18,15,586.5,47.5,3.4,20.65,178.0,38.04,27.56
2018,6,29,18,30,521.0,42.0,3.0,19.7,130.0,34.09,23.94
2018,6,29,18,45,414.5,34.0,2.6,18.75,89.5,27.88,18.1
2018,6,29,19,0,308.0,26.0,2.2,17.8,49.0,21.69,10.36
2018,6,29,19,15,167.5,15.0,2.15,17.25,26.0,12.8,0.0
2018,6,29,19,30,27.0,4.0,2.1,16.7,3.0,0.0,0.0
2018,6,29,19,45,13.5,2.0,2.05,16.15,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.15,12.55,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.2,12.9,15.0,38.14,0.0
2018,6,30,5,15,278.5,21.5,1.35,13.7,46.5,110.56,53.09
2018,6,30,5,30,427.0,31.0,1.5,14.5,78.0,192.21,140.63
2018,6,30,5,45,514.5,37.0,1.7,15.3,122.5,255.35,197.95
2018,6,30,6,0,602.0,43.0,1.9,16.1,167.0,330.52,263.38
2018,6,30,6,15,656.5,47.5,1.75,17.05,217.0,395.84,318.5
2018,6,30,6,30,711.0,52.0,1.6,18.0,267.0,465.31,374.09
2018,6,30,6,45,748.0,55.0,1.45,18.95,318.5,526.24,420.27
2018,6,30,7,0,785.0,58.0,1.3,19.9,370.0,588.68,465.02
2018,6,30,7,15,811.0,61.0,1.15,20.95,422.0,639.2,498.3
2018,6,30,7,30,837.0,64.0,1.0,22.0,474.0,694.52,531.58
2018,6,30,7,45,856.5,66.5,0.85,23.05,524.5,743.68,558.87
2018,6,30,8,0,876.0,69.0,0.7,24.1,575.0,791.42,583.83
2018,6,30,8,15,890.5,71.0,0.8,24.85,622.5,832.65,608.19
2018,6,30,8,30,905.0,73.0,0.9,25.6,670.0,871.53,630.79
2018,6,30,8,45,916.0,75.0,1.05,26.4,714.0,904.7,650.17
2018,6,30,9,0,927.0,77.0,1.2,27.2,758.0,934.83,667.52
2018,6,30,9,15,936.5,77.5,1.25,27.75,797.0,958.67,679.95
2018,6,30,9,30,946.0,78.0,1.3,28.3,836.0,979.08,690.3
2018,6,30,9,45,953.0,79.0,1.4,28.9,870.0,994.07,698.01
2018,6,30,10,0,960.0,80.0,1.5,29.5,904.0,1005.27,703.49
2018,6,30,10,15,964.5,81.0,1.6,29.85,931.0,1010.19,705.93
2018,6,30,10,30,969.0,82.0,1.7,30.2,958.0,1011.14,706.07
2018,6,30,10,45,972.0,83.0,1.85,30.6,978.5,1006.66,703.48
2018,6,30,11,0,975.0,84.0,2.0,31.0,999.0,998.19,698.45
2018,6,30,11,15,976.5,85.0,2.15,31.2,1012.5,984.37,690.65
2018,6,30,11,30,978.0,86.0,2.3,31.4,1026.0,966.68,680.41
2018,6,30,11,45,978.5,86.0,2.4,31.6,1031.5,943.42,666.14
2018,6,30,12,0,979.0,86.0,2.5,31.8,1037.0,916.61,649.58
2018,6,30,12,15,977.0,87.0,2.7,31.8,1035.0,885.24,631.24
2018,6,30,12,30,975.0,88.0,2.9,31.8,1033.0,850.74,610.54
2018,6,30,12,45,971.5,89.0,3.05,31.85,1023.5,812.15,586.36
2018,6,30,13,0,968.0,90.0,3.2,31.9,1014.0,770.84,559.89
2018,6,30,13,15,964.5,90.0,3.3,31.8,997.5,726.16,528.81
2018,6,30,13,30,961.0,90.0,3.4,31.7,981.0,679.13,495.21
2018,6,30,13,45,956.0,89.5,3.5,31.55,957.0,628.68,458.26
2018,6,30,14,0,951.0,89.0,3.6,31.4,933.0,576.43,418.8
2018,6,30,14,15,945.0,87.5,3.7,31.2,903.0,521.35,376.04
2018,6,30,14,30,939.0,86.0,3.8,31.0,873.0,465.05,330.9
2018,6,30,14,45,930.5,85.0,3.9,30.8,837.0,407.24,283.27
2018,6,30,15,0,922.0,84.0,4.0,30.6,801.0,348.96,234.18
2018,6,30,15,15,911.5,83.0,4.0,30.6,760.0,289.96,184.14
2018,6,30,15,30,901.0,82.0,4.0,30.6,719.0,231.22,135.81
2018,6,30,15,45,886.5,80.5,4.05,29.95,673.5,172.12,92.32
2018,6,30,16,0,872.0,79.0,4.1,29.3,628.0,114.23,60.05
2018,6,30,16,15,853.0,77.5,4.05,28.8,579.0,70.21,52.63
2018,6,30,16,30,834.0,76.0,4.0,28.3,530.0,69.02,51.97
2018,6,30,16,45,810.5,73.0,4.0,27.8,479.0,58.81,43.77
2018,6,30,17,0,787.0,70.0,4.0,27.3,428.0,57.16,42.66
2018,6,30,17,15,755.5,66.5,3.9,26.55,376.5,54.99,41.13
2018,6,30,17,30,724.0,63.0,3.8,25.8,325.0,52.77,39.52
2018,6,30,17,45,679.5,58.5,3.7,25.05,274.0,49.59,37.03
2018,6,30,18,0,635.0,54.0,3.6,24.3,223.0,46.39,34.41
2018,6,30,18,15,567.5,48.5,3.4,23.25,175.5,38.71,27.82
2018,6,30,18,30,500.0,43.0,3.2,22.2,128.0,34.82,24.28
2018,6,30,18,45,393.0,34.5,3.0,21.15,88.0,28.24,18.19
2018,6,30,19,0,286.0,26.0,2.8,20.1,48.0,21.64,10.17
2018,6,30,19,15,155.0,14.5,2.7,19.4,25.5,12.38,0.0
2018,6,30,19,30,24.0,3.0,2.6,18.7,3.0,0.0,0.0
2018,6,30,19,45,12.0,1.5,2.5,18.0,1.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,4,45,42.5,5.0,1.65,13.15,6.0,0.0,0.0
2018,7,1,5,0,85.0,10.0,1.7,13.4,12.0,26.73,0.0
2018,7,1,5,15,205.0,22.0,1.85,13.95,41.0,90.55,41.09
2018,7,1,5,30,325.0,34.0,2.0,14.5,70.0,161.3,118.2
2018,7,1,5,45,402.5,43.5,2.1,15.1,110.5,221.45,172.49
2018,7,1,6,0,480.0,53.0,2.2,15.7,151.0,289.77,232.24
2018,7,1,6,15,495.5,65.0,2.25,16.4,191.0,337.67,274.18
2018,7,1,6,30,511.0,77.0,2.3,17.1,231.0,386.15,314.71
2018,7,1,6,45,588.0,79.0,2.3,17.85,287.5,460.64,374.09
2018,7,1,7,0,665.0,81.0,2.3,18.6,344.0,540.55,435.34
2018,7,1,7,15,708.5,83.0,2.3,19.35,398.0,599.88,478.81
2018,7,1,7,30,752.0,85.0,2.3,20.1,452.0,663.34,523.3
2018,7,1,7,45,774.5,88.5,2.25,20.9,501.5,713.28,555.18
2018,7,1,8,0,797.0,92.0,2.2,21.7,551.0,762.15,585.49
2018,7,1,8,15,814.5,94.5,2.25,22.4,598.0,804.32,611.33
2018,7,1,8,30,832.0,97.0,2.3,23.1,645.0,835.87,629.56
2018,7,1,8,45,845.5,99.5,2.35,23.8,688.5,869.76,649.24
2018,7,1,9,0,859.0,102.0,2.4,24.5,732.0,900.95,666.88
2018,7,1,9,15,869.0,104.5,2.45,25.15,771.0,925.98,680.44
2018,7,1,9,30,879.0,107.0,2.5,25.8,810.0,947.77,691.87
2018,7,1,9,45,887.0,108.5,2.55,26.4,843.5,963.21,699.34
2018,7,1,10,0,895.0,110.0,2.6,27.0,877.0,975.09,704.61
2018,7,1,10,15,901.0,111.5,2.7,27.5,904.5,981.38,707.12
2018,7,1,10,30,907.0,113.0,2.8,28.0,932.0,983.9,707.35
2018,7,1,10,45,911.0,114.0,2.85,28.45,952.5,980.22,703.45
2018,7,1,11,0,915.0,115.0,2.9,28.9,973.0,972.74,697.3
2018,7,1,11,15,917.5,115.5,3.0,29.15,986.5,959.65,688.6
2018,7,1,11,30,920.0,116.0,3.1,29.4,1000.0,942.89,677.62
2018,7,1,11,45,921.0,115.5,3.2,29.6,1005.5,920.36,663.08
2018,7,1,12,0,922.0,115.0,3.3,29.8,1011.0,894.52,646.36
2018,7,1,12,15,916.5,118.5,3.4,29.8,1008.0,863.53,626.71
2018,7,1,12,30,911.0,122.0,3.5,29.8,1005.0,829.79,605.1
2018,7,1,12,45,902.5,126.0,3.65,29.8,994.0,791.63,580.53
2018,7,1,13,0,894.0,130.0,3.8,29.8,983.0,751.29,552.88
2018,7,1,13,15,889.5,130.0,3.85,29.65,966.5,708.57,522.48
2018,7,1,13,30,885.0,130.0,3.9,29.5,950.0,663.81,489.86
2018,7,1,13,45,878.5,129.5,3.95,29.3,926.5,615.65,454.03
2018,7,1,14,0,872.0,129.0,4.0,29.1,903.0,566.01,416.04
2018,7,1,14,15,864.5,127.5,4.05,28.8,873.5,513.91,375.25
2018,7,1,14,30,857.0,126.0,4.1,28.5,844.0,460.87,332.45
2018,7,1,14,45,846.0,125.0,4.1,28.2,808.5,406.19,287.19
2018,7,1,15,0,835.0,124.0,4.1,27.9,773.0,346.59,237.38
2018,7,1,15,15,822.5,121.5,4.1,27.9,732.5,289.61,189.06
2018,7,1,15,30,810.0,119.0,4.1,27.9,692.0,233.33,142.64
2018,7,1,15,45,793.5,116.0,4.05,27.1,647.0,177.13,101.02
2018,7,1,16,0,777.0,113.0,4.0,26.3,602.0,122.62,69.82
2018,7,1,16,15,756.0,109.0,3.9,25.75,554.0,80.34,61.74
2018,7,1,16,30,735.0,105.0,3.8,25.2,506.0,72.11,55.25
2018,7,1,16,45,708.5,100.5,3.75,24.65,456.0,70.5,54.23
2018,7,1,17,0,682.0,96.0,3.7,24.1,406.0,68.79,53.12
2018,7,1,17,15,647.0,90.5,3.55,23.4,356.0,66.16,51.24
2018,7,1,17,30,612.0,85.0,3.4,22.7,306.0,63.44,49.23
2018,7,1,17,45,563.5,77.5,3.3,22.0,256.5,58.95,45.61
2018,7,1,18,0,515.0,70.0,3.2,21.3,207.0,54.31,41.74
2018,7,1,18,15,447.0,61.0,3.05,20.55,161.5,48.18,36.38
2018,7,1,18,30,379.0,52.0,2.9,19.8,116.0,41.91,30.68
2018,7,1,18,45,284.0,40.0,2.75,19.0,79.0,30.91,20.64
2018,7,1,19,0,189.0,28.0,2.6,18.2,42.0,21.75,10.34
2018,7,1,19,15,100.0,15.0,2.55,17.7,22.0,12.8,0.0
2018,7,1,19,30,11.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,1,19,45,5.5,1.0,2.45,16.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,2,4,45,26.5,5.0,1.1,12.15,5.5,0.0,0.0
2018,7,2,5,0,53.0,10.0,1.2,12.4,11.0,19.85,0.0
2018,7,2,5,15,148.5,24.0,1.25,12.9,37.5,76.15,32.46
2018,7,2,5,30,244.0,38.0,1.3,13.4,64.0,137.47,100.97
2018,7,2,5,45,319.5,50.0,1.35,13.95,103.0,193.5,151.14
2018,7,2,6,0,395.0,62.0,1.4,14.5,142.0,257.94,207.21
2018,7,2,6,15,399.0,72.5,1.4,15.3,173.0,292.96,238.26
2018,7,2,6,30,403.0,83.0,1.4,16.1,204.0,327.67,267.49
2018,7,2,6,45,465.0,93.0,1.4,16.95,257.5,395.86,321.84
2018,7,2,7,0,527.0,103.0,1.4,17.8,311.0,476.14,383.07
2018,7,2,7,15,567.5,112.5,1.45,18.6,364.5,538.64,428.86
2018,7,2,7,30,608.0,122.0,1.5,19.4,418.0,602.73,474.39
2018,7,2,7,45,636.0,129.0,1.5,20.25,468.0,655.67,509.92
2018,7,2,8,0,664.0,136.0,1.5,21.1,518.0,708.32,544.13
2018,7,2,8,15,701.5,136.5,1.6,21.85,570.5,761.11,577.92
2018,7,2,8,30,739.0,137.0,1.7,22.6,623.0,813.29,610.61
2018,7,2,8,45,777.0,132.5,1.8,23.3,674.0,854.53,635.52
2018,7,2,9,0,815.0,128.0,1.9,24.0,725.0,899.47,662.64
2018,7,2,9,15,820.5,134.0,1.95,24.55,762.5,923.55,675.62
2018,7,2,9,30,826.0,140.0,2.0,25.1,800.0,944.27,686.6
2018,7,2,9,45,827.5,146.5,2.1,25.65,831.5,958.21,693.8
2018,7,2,10,0,829.0,153.0,2.2,26.2,863.0,968.47,698.76
2018,7,2,10,15,835.0,156.0,2.25,26.7,890.5,975.8,701.57
2018,7,2,10,30,841.0,159.0,2.3,27.2,918.0,979.43,702.15
2018,7,2,10,45,844.5,162.0,2.35,27.7,939.0,976.94,698.98
2018,7,2,11,0,848.0,165.0,2.4,28.2,960.0,970.71,693.59
2018,7,2,11,15,850.5,167.0,2.5,28.45,974.0,958.87,685.92
2018,7,2,11,30,853.0,169.0,2.6,28.7,988.0,943.4,676.0
2018,7,2,11,45,852.5,170.0,2.7,29.0,993.0,920.85,661.41
2018,7,2,12,0,852.0,171.0,2.8,29.3,998.0,895.07,644.74
2018,7,2,12,15,850.0,172.0,2.9,29.35,996.0,865.02,625.84
2018,7,2,12,30,848.0,173.0,3.0,29.4,994.0,832.21,604.98
2018,7,2,12,45,843.0,174.5,3.1,29.5,984.5,794.96,579.68
2018,7,2,13,0,838.0,176.0,3.2,29.6,975.0,755.49,552.27
2018,7,2,13,15,832.5,175.5,3.25,29.45,958.0,712.05,521.87
2018,7,2,13,30,827.0,175.0,3.3,29.3,941.0,666.84,489.48
2018,7,2,13,45,818.0,175.0,3.4,29.2,917.0,618.43,453.98
2018,7,2,14,0,809.0,175.0,3.5,29.1,893.0,568.98,416.67
2018,7,2,14,15,796.0,175.0,3.55,28.8,862.0,516.83,376.51
2018,7,2,14,30,783.0,175.0,3.6,28.5,831.0,464.54,335.04
2018,7,2,14,45,771.0,172.0,3.7,28.2,795.0,410.56,291.25
2018,7,2,15,0,759.0,169.0,3.8,27.9,759.0,351.61,242.87
2018,7,2,15,15,743.5,164.5,3.8,27.9,717.0,295.55,196.1
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,240.72,151.5
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,189.83,115.76
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,145.61,92.31
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,107.68,84.5
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,105.43,83.18
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,98.48,77.88
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,91.05,72.12
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,85.81,68.18
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,80.42,64.01
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,71.71,56.86
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,62.63,49.18
