Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,45,563.5,124.5,2.1,26.55,401.5,85.03,65.88
2018,7,12,17,0,619.0,91.0,2.1,26.3,370.0,64.64,49.13
2018,7,12,17,15,619.0,82.5,2.1,25.75,332.5,60.25,45.74
2018,7,12,17,30,619.0,74.0,2.1,25.2,295.0,55.5,41.96
2018,7,12,17,45,568.0,69.0,2.1,24.65,246.5,52.6,39.67
2018,7,12,18,0,517.0,64.0,2.1,24.1,198.0,49.69,37.27
2018,7,12,18,15,438.0,56.0,2.0,23.35,152.5,44.16,32.47
2018,7,12,18,30,359.0,48.0,1.9,22.6,107.0,38.58,27.39
2018,7,12,18,45,227.5,36.5,1.85,21.85,69.5,28.12,17.88
2018,7,12,19,0,96.0,25.0,1.8,21.1,32.0,19.63,7.17
2018,7,12,19,15,52.0,13.5,1.8,20.6,17.0,11.52,0.0
2018,7,12,19,30,8.0,2.0,1.8,20.1,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.8,19.65,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,4,45,8.5,2.0,1.5,14.6,2.0,0.0,0.0
2018,7,13,5,0,17.0,4.0,1.4,14.7,4.0,6.98,0.0
2018,7,13,5,15,98.0,17.0,1.35,15.1,25.0,51.6,0.0
2018,7,13,5,30,179.0,30.0,1.3,15.5,46.0,107.69,74.35
2018,7,13,5,45,126.0,39.0,1.2,15.95,54.0,97.62,73.6
2018,7,13,6,0,73.0,48.0,1.1,16.4,62.0,82.61,63.62
2018,7,13,6,15,42.0,57.0,1.05,16.95,65.5,72.43,55.89
2018,7,13,6,30,11.0,66.0,1.0,17.5,69.0,61.49,46.6
2018,7,13,6,45,184.5,83.0,0.9,18.05,152.5,204.83,167.3
2018,7,13,7,0,358.0,100.0,0.8,18.6,236.0,358.15,289.52
2018,7,13,7,15,533.0,93.0,0.75,19.3,328.0,494.93,392.82
2018,7,13,7,30,708.0,86.0,0.7,20.0,420.0,634.22,492.09
2018,7,13,7,45,733.5,89.0,0.65,20.75,469.0,684.88,522.1
2018,7,13,8,0,759.0,92.0,0.6,21.5,518.0,734.82,551.6
2018,7,13,8,15,778.0,94.5,0.6,22.25,564.5,777.7,576.25
2018,7,13,8,30,797.0,97.0,0.6,23.0,611.0,818.78,599.25
2018,7,13,8,45,812.5,99.0,0.55,23.8,654.5,844.91,611.15
2018,7,13,9,0,828.0,101.0,0.5,24.6,698.0,877.34,627.01
2018,7,13,9,15,836.5,104.0,0.55,25.3,736.0,901.62,639.58
2018,7,13,9,30,845.0,107.0,0.6,26.0,774.0,922.71,650.25
2018,7,13,9,45,850.5,110.5,0.7,26.75,806.5,938.11,658.34
2018,7,13,10,0,856.0,114.0,0.8,27.5,839.0,949.96,664.35
2018,7,13,10,15,863.0,115.5,0.95,28.05,867.0,957.62,669.3
2018,7,13,10,30,870.0,117.0,1.1,28.6,895.0,961.63,672.02
2018,7,13,10,45,876.0,116.5,1.2,29.1,916.0,959.04,670.02
2018,7,13,11,0,882.0,116.0,1.3,29.6,937.0,952.78,665.87
2018,7,13,11,15,886.0,116.5,1.45,30.0,951.5,941.91,659.88
2018,7,13,11,30,890.0,117.0,1.6,30.4,966.0,927.41,651.55
2018,7,13,11,45,892.5,116.5,1.75,30.75,973.0,907.12,639.63
2018,7,13,12,0,895.0,116.0,1.9,31.1,980.0,883.49,625.45
2018,7,13,12,15,897.5,114.5,2.05,31.2,980.0,855.77,609.11
2018,7,13,12,30,900.0,113.0,2.2,31.3,980.0,824.97,590.52
2018,7,13,12,45,902.0,110.0,2.35,31.4,972.5,789.55,568.63
2018,7,13,13,0,904.0,107.0,2.5,31.5,965.0,751.29,544.32
2018,7,13,13,15,901.0,106.0,2.55,31.45,949.5,708.51,514.65
2018,7,13,13,30,898.0,105.0,2.6,31.4,934.0,663.5,482.67
2018,7,13,13,45,894.5,103.5,2.7,31.35,912.0,615.74,448.03
2018,7,13,14,0,891.0,102.0,2.8,31.3,890.0,566.16,410.95
2018,7,13,14,15,885.0,101.0,2.85,31.15,861.5,514.13,370.85
2018,7,13,14,30,879.0,100.0,2.9,31.0,833.0,460.94,328.56
2018,7,13,14,45,871.0,97.5,3.0,30.8,798.0,404.96,283.07
2018,7,13,15,0,863.0,95.0,3.1,30.6,763.0,348.52,236.07
2018,7,13,15,15,851.5,94.0,3.1,30.6,723.5,292.05,188.4
2018,7,13,15,30,840.0,93.0,3.1,30.6,684.0,235.96,142.13
2018,7,13,15,45,826.5,90.0,3.15,30.0,640.0,178.86,99.27
2018,7,13,16,0,813.0,87.0,3.2,29.4,596.0,122.89,65.99
2018,7,13,16,15,795.5,84.0,3.25,28.95,549.0,64.21,47.65
2018,7,13,16,30,778.0,81.0,3.3,28.5,502.0,63.01,46.96
2018,7,13,16,45,753.5,78.0,3.35,28.05,452.5,61.62,46.08
2018,7,13,17,0,729.0,75.0,3.4,27.6,403.0,60.18,45.15
2018,7,13,17,15,696.5,70.5,3.4,26.9,352.5,57.45,43.17
2018,7,13,17,30,664.0,66.0,3.4,26.2,302.0,54.64,41.06
2018,7,13,17,45,617.5,61.0,3.4,25.45,253.0,47.02,34.77
2018,7,13,18,0,571.0,56.0,3.4,24.7,204.0,43.82,32.13
2018,7,13,18,15,501.5,49.5,3.3,23.85,158.5,39.25,28.17
2018,7,13,18,30,432.0,43.0,3.2,23.0,113.0,34.68,24.0
2018,7,13,18,45,326.5,33.5,3.1,22.1,76.0,27.35,17.18
2018,7,13,19,0,221.0,24.0,3.0,21.2,39.0,19.94,7.04
2018,7,13,19,15,117.0,13.0,2.95,20.6,20.5,11.1,0.0
2018,7,13,19,30,13.0,2.0,2.9,20.0,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,19.4,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.95,13.55,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,2.0,13.6,5.0,12.66,0.0
2018,7,14,5,15,165.0,16.5,2.0,14.05,29.5,57.85,0.0
2018,7,14,5,30,290.0,28.0,2.0,14.5,54.0,143.3,98.99
2018,7,14,5,45,387.0,36.5,2.0,15.0,94.0,207.33,159.56
2018,7,14,6,0,484.0,45.0,2.0,15.5,134.0,282.06,224.96
2018,7,14,6,15,524.0,53.5,2.0,16.2,177.0,338.68,274.47
2018,7,14,6,30,564.0,62.0,2.0,16.9,220.0,398.49,324.48
2018,7,14,6,45,622.5,65.0,2.0,17.6,272.5,465.49,378.13
2018,7,14,7,0,681.0,68.0,2.0,18.3,325.0,534.46,431.15
2018,7,14,7,15,719.5,70.0,2.0,19.05,377.0,594.14,474.94
2018,7,14,7,30,758.0,72.0,2.0,19.8,429.0,654.82,516.77
2018,7,14,7,45,781.0,75.0,2.0,20.6,478.5,705.41,549.38
2018,7,14,8,0,804.0,78.0,2.0,21.4,528.0,747.74,575.37
2018,7,14,8,15,822.0,80.0,2.0,22.2,575.5,790.27,600.96
2018,7,14,8,30,840.0,82.0,2.0,23.0,623.0,830.9,624.71
2018,7,14,8,45,854.0,83.5,2.05,23.85,666.5,865.2,644.11
2018,7,14,9,0,868.0,85.0,2.1,24.7,710.0,896.85,661.55
2018,7,14,9,15,878.5,86.5,2.15,25.35,749.5,922.35,675.31
2018,7,14,9,30,889.0,88.0,2.2,26.0,789.0,944.62,686.98
2018,7,14,9,45,897.0,89.5,2.25,26.7,823.0,961.1,694.78
2018,7,14,10,0,905.0,91.0,2.3,27.4,857.0,973.98,700.37
2018,7,14,10,15,911.0,92.0,2.35,27.95,884.5,980.69,702.54
2018,7,14,10,30,917.0,93.0,2.4,28.5,912.0,983.61,702.46
2018,7,14,10,45,921.5,93.5,2.45,29.05,933.5,980.72,698.86
2018,7,14,11,0,926.0,94.0,2.5,29.6,955.0,973.99,692.99
2018,7,14,11,15,929.5,94.0,2.6,29.85,969.0,962.0,685.19
2018,7,14,11,30,933.0,94.0,2.7,30.1,983.0,946.25,675.07
2018,7,14,11,45,934.5,94.0,2.8,30.35,990.0,925.03,661.48
2018,7,14,12,0,936.0,94.0,2.9,30.6,997.0,900.32,645.64
2018,7,14,12,15,936.0,94.5,3.0,30.65,996.5,871.43,627.55
2018,7,14,12,30,936.0,95.0,3.1,30.7,996.0,839.39,607.26
2018,7,14,12,45,934.5,95.0,3.2,30.8,988.0,802.74,583.62
2018,7,14,13,0,933.0,95.0,3.3,30.9,980.0,763.32,557.91
2018,7,14,13,15,930.5,94.0,3.35,30.8,964.5,719.76,527.54
2018,7,14,13,30,928.0,93.0,3.4,30.7,949.0,673.83,494.49
2018,7,14,13,45,924.0,92.0,3.5,30.65,926.5,624.83,458.39
2018,7,14,14,0,920.0,91.0,3.6,30.6,904.0,573.98,419.8
2018,7,14,14,15,914.0,90.0,3.7,30.35,875.0,520.51,378.35
2018,7,14,14,30,908.0,89.0,3.8,30.1,846.0,465.82,334.55
2018,7,14,14,45,900.0,87.5,3.85,29.8,811.0,409.03,287.81
2018,7,14,15,0,892.0,86.0,3.9,29.5,776.0,351.72,239.51
2018,7,14,15,15,881.0,84.5,3.9,29.5,735.5,293.38,189.78
2018,7,14,15,30,870.0,83.0,3.9,29.5,695.0,235.36,141.43
2018,7,14,15,45,857.0,81.5,4.0,28.6,651.0,177.63,97.76
2018,7,14,16,0,844.0,80.0,4.1,27.7,607.0,120.92,63.89
2018,7,14,16,15,826.5,77.0,4.1,27.05,559.0,69.45,52.41
2018,7,14,16,30,809.0,74.0,4.1,26.4,511.0,67.3,50.98
2018,7,14,16,45,785.5,71.5,4.05,25.75,461.0,57.49,43.07
2018,7,14,17,0,762.0,69.0,4.0,25.1,411.0,56.21,42.28
2018,7,14,17,15,730.5,65.0,3.95,24.4,360.0,53.66,40.41
2018,7,14,17,30,699.0,61.0,3.9,23.7,309.0,51.05,38.43
2018,7,14,17,45,655.0,56.5,3.85,22.95,259.5,47.87,35.89
2018,7,14,18,0,611.0,52.0,3.8,22.2,210.0,44.66,33.21
2018,7,14,18,15,543.5,46.0,3.65,21.45,163.5,36.72,26.27
2018,7,14,18,30,476.0,40.0,3.5,20.7,117.0,32.39,22.27
2018,7,14,18,45,369.5,32.0,3.4,19.95,79.0,26.21,16.38
2018,7,14,19,0,263.0,24.0,3.3,19.2,41.0,20.06,6.82
2018,7,14,19,15,140.0,13.5,3.25,18.7,21.5,11.52,0.0
2018,7,14,19,30,17.0,3.0,3.2,18.2,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,17.7,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,4,45,26.0,3.0,1.65,12.05,3.0,0.0,0.0
2018,7,15,5,0,52.0,6.0,1.6,12.2,6.0,5.12,0.0
2018,7,15,5,15,197.5,16.0,1.6,12.7,31.0,66.02,0.0
2018,7,15,5,30,343.0,26.0,1.6,13.2,56.0,158.45,108.85
2018,7,15,5,45,441.5,33.5,1.55,13.75,97.5,224.89,173.21
2018,7,15,6,0,540.0,41.0,1.5,14.3,139.0,302.04,240.87
2018,7,15,6,15,585.5,47.5,1.5,15.15,184.5,359.73,291.26
2018,7,15,6,30,631.0,54.0,1.5,16.0,230.0,423.54,344.15
2018,7,15,6,45,657.5,61.5,1.55,16.85,278.0,480.28,389.2
2018,7,15,7,0,684.0,69.0,1.6,17.7,326.0,537.84,432.86
2018,7,15,7,15,745.0,66.5,1.6,18.55,384.0,607.88,484.18
2018,7,15,7,30,806.0,64.0,1.6,19.4,442.0,674.38,529.1
2018,7,15,7,45,819.0,68.5,1.6,20.2,490.0,720.56,557.93
2018,7,15,8,0,832.0,73.0,1.6,21.0,538.0,764.93,584.9
2018,7,15,8,15,858.5,72.0,1.65,21.85,589.0,812.06,613.5
2018,7,15,8,30,885.0,71.0,1.7,22.7,640.0,857.75,640.5
2018,7,15,8,45,898.0,72.5,1.7,23.6,684.5,892.49,659.07
2018,7,15,9,0,911.0,74.0,1.7,24.5,729.0,924.39,675.59
2018,7,15,9,15,918.0,77.0,1.8,25.2,768.5,949.31,689.17
2018,7,15,9,30,925.0,80.0,1.9,25.9,808.0,970.69,700.52
2018,7,15,9,45,928.5,84.0,2.0,26.6,842.0,986.14,708.13
2018,7,15,10,0,932.0,88.0,2.1,27.3,876.0,997.7,713.36
2018,7,15,10,15,938.5,88.5,2.2,27.85,904.5,1004.5,716.13
2018,7,15,10,30,945.0,89.0,2.3,28.4,933.0,1007.41,716.57
2018,7,15,10,45,950.5,89.0,2.4,29.0,955.0,1004.9,713.58
2018,7,15,11,0,956.0,89.0,2.5,29.6,977.0,998.43,708.23
2018,7,15,11,15,959.5,89.5,2.6,29.8,992.0,986.61,700.74
2018,7,15,11,30,963.0,90.0,2.7,30.0,1007.0,970.9,690.87
2018,7,15,11,45,965.5,89.5,2.85,30.25,1014.5,949.52,677.67
2018,7,15,12,0,968.0,89.0,3.0,30.5,1022.0,924.5,662.07
2018,7,15,12,15,966.5,90.5,3.1,30.5,1021.5,894.4,643.4
2018,7,15,12,30,965.0,92.0,3.2,30.5,1021.0,861.09,622.49
2018,7,15,12,45,961.5,93.0,3.3,30.55,1011.5,822.74,597.93
2018,7,15,13,0,958.0,94.0,3.4,30.6,1002.0,781.65,571.28
2018,7,15,13,15,956.0,93.0,3.5,30.5,986.5,737.34,540.78
2018,7,15,13,30,954.0,92.0,3.6,30.4,971.0,690.55,507.3
2018,7,15,13,45,950.0,91.5,3.65,30.3,948.5,640.67,470.46
2018,7,15,14,0,946.0,91.0,3.7,30.2,926.0,588.86,431.1
2018,7,15,14,15,940.5,89.5,3.75,29.9,896.5,533.82,388.44
2018,7,15,14,30,935.0,88.0,3.8,29.6,867.0,477.46,343.34
2018,7,15,14,45,927.5,86.0,3.9,29.35,831.0,418.9,295.15
2018,7,15,15,0,920.0,84.0,4.0,29.1,795.0,359.74,245.25
2018,7,15,15,15,909.5,83.0,4.0,29.1,754.0,300.19,194.34
2018,7,15,15,30,899.0,82.0,4.0,29.1,713.0,240.86,144.74
2018,7,15,15,45,886.5,80.0,4.05,28.25,668.0,181.03,99.29
2018,7,15,16,0,874.0,78.0,4.1,27.4,623.0,122.16,63.91
2018,7,15,16,15,857.5,75.0,4.1,26.8,574.0,68.67,51.83
2018,7,15,16,30,841.0,72.0,4.1,26.2,525.0,66.46,50.33
2018,7,15,16,45,818.0,69.5,4.1,25.6,474.0,64.36,48.89
2018,7,15,17,0,795.0,67.0,4.1,25.0,423.0,55.19,41.44
2018,7,15,17,15,763.5,63.0,4.0,24.2,370.5,52.55,39.5
2018,7,15,17,30,732.0,59.0,3.9,23.4,318.0,49.84,37.44
2018,7,15,17,45,687.0,55.0,3.85,22.65,267.0,46.95,35.14
2018,7,15,18,0,642.0,51.0,3.8,21.9,216.0,44.06,32.74
2018,7,15,18,15,573.0,45.5,3.65,21.05,168.0,36.52,26.14
2018,7,15,18,30,504.0,40.0,3.5,20.2,120.0,32.54,22.45
2018,7,15,18,45,391.5,32.0,3.4,19.35,81.0,26.32,16.48
2018,7,15,19,0,279.0,24.0,3.3,18.5,42.0,20.13,6.44
2018,7,15,19,15,148.5,13.5,3.2,17.95,22.0,11.52,0.0
2018,7,15,19,30,18.0,3.0,3.1,17.4,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.05,16.9,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,16,4,45,26.0,2.5,2.0,11.7,2.5,0.0,0.0
2018,7,16,5,0,52.0,5.0,2.0,11.8,5.0,4.27,0.0
2018,7,16,5,15,201.0,15.5,2.0,12.4,30.5,66.51,0.0
2018,7,16,5,30,350.0,26.0,2.0,13.0,56.0,160.22,109.02
2018,7,16,5,45,452.0,33.5,2.0,13.55,98.5,229.04,176.6
2018,7,16,6,0,554.0,41.0,2.0,14.1,141.0,305.62,244.37
2018,7,16,6,15,556.0,51.5,2.0,14.9,179.0,352.48,286.64
2018,7,16,6,30,558.0,62.0,2.0,15.7,217.0,395.7,323.66
2018,7,16,6,45,594.0,71.0,2.0,16.5,266.0,456.29,372.34
2018,7,16,7,0,630.0,80.0,2.0,17.3,315.0,518.84,420.31
2018,7,16,7,15,701.0,78.0,2.0,18.15,376.0,591.42,474.41
2018,7,16,7,30,772.0,76.0,2.0,19.0,437.0,670.74,530.16
2018,7,16,7,45,819.0,72.0,2.0,19.85,494.0,725.3,565.22
2018,7,16,8,0,866.0,68.0,2.0,20.7,551.0,786.95,604.41
2018,7,16,8,15,882.5,70.0,2.05,21.65,599.5,830.46,630.14
2018,7,16,8,30,899.0,72.0,2.1,22.6,648.0,871.79,654.04
2018,7,16,8,45,912.0,73.0,2.15,23.55,693.0,906.35,673.01
2018,7,16,9,0,925.0,74.0,2.2,24.5,738.0,938.02,689.88
2018,7,16,9,15,933.5,76.0,2.25,25.3,778.0,963.5,702.97
2018,7,16,9,30,942.0,78.0,2.3,26.1,818.0,985.47,713.78
2018,7,16,9,45,948.5,79.5,2.35,26.85,852.5,1001.29,720.82
2018,7,16,10,0,955.0,81.0,2.4,27.6,887.0,1013.3,725.53
2018,7,16,10,15,960.5,82.0,2.45,28.2,915.5,1019.86,727.36
2018,7,16,10,30,966.0,83.0,2.5,28.8,944.0,1022.44,726.83
2018,7,16,10,45,969.5,83.5,2.55,29.4,965.5,1018.53,722.39
2018,7,16,11,0,973.0,84.0,2.6,30.0,987.0,1010.6,715.6
2018,7,16,11,15,975.5,84.5,2.7,30.35,1001.5,997.73,707.03
2018,7,16,11,30,978.0,85.0,2.8,30.7,1016.0,980.92,696.05
2018,7,16,11,45,979.0,85.0,2.9,31.0,1022.5,958.45,681.65
2018,7,16,12,0,980.0,85.0,3.0,31.3,1029.0,932.32,664.92
2018,7,16,12,15,978.5,86.5,3.15,31.35,1028.5,901.94,646.37
2018,7,16,12,30,977.0,88.0,3.3,31.4,1028.0,868.29,625.49
2018,7,16,12,45,973.5,89.5,3.4,31.45,1019.0,829.98,601.05
2018,7,16,13,0,970.0,91.0,3.5,31.5,1010.0,788.86,574.48
2018,7,16,13,15,967.5,90.0,3.55,31.4,994.0,743.7,543.46
2018,7,16,13,30,965.0,89.0,3.6,31.3,978.0,696.07,509.37
2018,7,16,13,45,961.0,88.5,3.65,31.2,955.0,645.65,472.32
2018,7,16,14,0,957.0,88.0,3.7,31.1,932.0,593.27,432.71
2018,7,16,14,15,951.5,87.0,3.7,30.9,902.5,538.02,389.8
2018,7,16,14,30,946.0,86.0,3.7,30.7,873.0,481.42,344.49
2018,7,16,14,45,938.0,84.5,3.75,30.5,837.0,422.39,296.07
2018,7,16,15,0,930.0,83.0,3.8,30.3,801.0,362.8,246.0
2018,7,16,15,15,920.0,82.0,3.8,30.3,760.0,302.73,194.91
2018,7,16,15,30,910.0,81.0,3.8,30.3,719.0,242.82,145.05
2018,7,16,15,45,897.5,79.0,3.75,29.65,673.5,182.25,99.14
2018,7,16,16,0,885.0,77.0,3.7,29.0,628.0,122.65,63.4
2018,7,16,16,15,868.5,74.5,3.65,28.55,579.0,68.54,51.32
2018,7,16,16,30,852.0,72.0,3.6,28.1,530.0,66.64,50.07
2018,7,16,16,45,829.0,69.0,3.55,27.65,478.0,64.17,48.31
2018,7,16,17,0,806.0,66.0,3.5,27.2,426.0,54.62,40.57
2018,7,16,17,15,774.5,62.5,3.4,26.45,373.5,52.32,38.92
2018,7,16,17,30,743.0,59.0,3.3,25.7,321.0,49.97,37.18
2018,7,16,17,45,697.5,54.5,3.2,25.0,269.0,46.65,34.53
2018,7,16,18,0,652.0,50.0,3.1,24.3,217.0,43.31,31.75
2018,7,16,18,15,582.0,44.5,2.9,23.35,168.5,38.94,27.95
2018,7,16,18,30,512.0,39.0,2.7,22.4,120.0,31.77,21.55
2018,7,16,18,45,397.0,31.0,2.45,21.4,80.5,25.5,15.6
2018,7,16,19,0,282.0,23.0,2.2,20.4,41.0,19.26,5.32
2018,7,16,19,15,150.0,13.0,2.2,19.8,21.5,11.1,0.0
2018,7,16,19,30,18.0,3.0,2.2,19.2,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.5,2.2,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,1.2,13.4,2.5,0.0,0.0
2018,7,17,5,0,51.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,7,17,5,15,198.5,16.0,1.4,14.2,30.0,66.27,0.0
2018,7,17,5,30,346.0,26.0,1.5,14.8,55.0,158.41,105.54
2018,7,17,5,45,448.0,33.5,1.6,15.4,97.0,227.68,173.86
2018,7,17,6,0,550.0,41.0,1.7,16.0,139.0,303.97,240.87
2018,7,17,6,15,559.5,50.5,1.7,16.8,178.0,353.26,284.65
2018,7,17,6,30,569.0,60.0,1.7,17.6,217.0,399.63,323.8
2018,7,17,6,45,586.5,70.5,1.7,18.4,261.5,451.58,365.11
2018,7,17,7,0,604.0,81.0,1.7,19.2,306.0,503.68,404.52
2018,7,17,7,15,632.5,89.0,1.7,20.1,355.5,560.3,445.6
2018,7,17,7,30,661.0,97.0,1.7,21.0,405.0,617.42,485.37
2018,7,17,7,45,705.5,98.0,1.75,21.95,460.5,678.74,526.34
2018,7,17,8,0,750.0,99.0,1.8,22.9,516.0,737.78,564.02
2018,7,17,8,15,795.5,96.0,1.85,23.7,573.5,796.63,600.89
2018,7,17,8,30,841.0,93.0,1.9,24.5,631.0,846.4,630.74
2018,7,17,8,45,881.0,84.5,1.95,25.25,683.5,892.73,657.92
2018,7,17,9,0,921.0,76.0,2.0,26.0,736.0,937.53,683.65
2018,7,17,9,15,927.0,79.5,2.05,26.75,775.5,962.32,696.16
2018,7,17,9,30,933.0,83.0,2.1,27.5,815.0,983.48,706.49
2018,7,17,9,45,936.5,86.5,2.15,28.2,848.5,998.48,713.1
2018,7,17,10,0,940.0,90.0,2.2,28.9,882.0,1009.56,717.37
2018,7,17,10,15,921.0,107.0,2.2,29.45,904.5,1008.89,714.28
2018,7,17,10,30,902.0,124.0,2.2,30.0,927.0,1003.35,708.41
2018,7,17,10,45,903.0,127.0,2.25,30.55,947.5,999.11,704.09
2018,7,17,11,0,904.0,130.0,2.3,31.1,968.0,991.02,697.47
2018,7,17,11,15,934.5,111.5,2.35,31.4,989.5,986.69,694.05
2018,7,17,11,30,965.0,93.0,2.4,31.7,1011.0,977.86,687.87
2018,7,17,11,45,960.5,97.5,2.4,32.0,1016.5,954.79,672.42
2018,7,17,12,0,956.0,102.0,2.4,32.3,1022.0,928.2,654.94
2018,7,17,12,15,959.5,99.5,2.5,32.4,1022.0,898.82,637.06
2018,7,17,12,30,963.0,97.0,2.6,32.5,1022.0,866.06,616.86
2018,7,17,12,45,958.0,99.0,2.65,32.65,1012.5,827.35,592.16
2018,7,17,13,0,953.0,101.0,2.7,32.8,1003.0,785.97,565.53
2018,7,17,13,15,950.0,100.0,2.75,32.75,986.5,741.03,534.96
2018,7,17,13,30,947.0,99.0,2.8,32.7,970.0,693.7,501.66
2018,7,17,13,45,942.5,98.0,2.9,32.65,947.0,643.28,465.43
2018,7,17,14,0,938.0,97.0,3.0,32.6,924.0,591.0,426.67
2018,7,17,14,15,931.5,96.0,3.05,32.4,894.0,536.1,384.82
2018,7,17,14,30,925.0,95.0,3.1,32.2,864.0,479.99,340.64
2018,7,17,14,45,917.0,93.0,3.2,32.0,828.0,421.6,293.44
2018,7,17,15,0,909.0,91.0,3.3,31.8,792.0,362.67,244.57
2018,7,17,15,15,898.0,89.5,3.3,31.8,750.5,303.04,194.45
2018,7,17,15,30,887.0,88.0,3.3,31.8,709.0,243.7,145.6
2018,7,17,15,45,872.5,86.0,3.4,31.1,663.5,184.08,100.89
2018,7,17,16,0,858.0,84.0,3.5,30.4,618.0,125.66,66.08
2018,7,17,16,15,840.0,81.5,3.5,29.85,569.0,72.61,54.37
2018,7,17,16,30,822.0,79.0,3.5,29.3,520.0,62.41,46.32
2018,7,17,16,45,797.5,75.5,3.5,28.8,468.5,60.56,45.07
2018,7,17,17,0,773.0,72.0,3.5,28.3,417.0,58.62,43.73
2018,7,17,17,15,738.5,68.5,3.45,27.5,364.5,56.5,42.26
2018,7,17,17,30,704.0,65.0,3.4,26.7,312.0,54.35,40.73
2018,7,17,17,45,656.0,60.0,3.35,25.9,260.5,50.84,37.96
2018,7,17,18,0,608.0,55.0,3.3,25.1,209.0,43.42,31.72
2018,7,17,18,15,535.0,48.5,3.15,24.1,161.5,38.76,27.69
2018,7,17,18,30,462.0,42.0,3.0,23.1,114.0,34.1,23.44
2018,7,17,18,45,339.0,32.5,2.85,22.15,75.0,26.67,16.46
2018,7,17,19,0,216.0,23.0,2.7,21.2,36.0,19.18,4.62
2018,7,17,19,15,108.0,11.5,2.6,20.6,18.0,9.82,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,1.5,14.3,2.0,0.0,0.0
2018,7,18,5,0,36.0,5.0,1.6,14.4,4.0,0.0,0.0
2018,7,18,5,15,121.5,16.0,1.65,14.85,24.0,45.87,0.0
2018,7,18,5,30,207.0,27.0,1.7,15.3,44.0,112.41,73.2
2018,7,18,5,45,269.0,40.0,1.8,15.7,77.5,163.97,125.17
2018,7,18,6,0,331.0,53.0,1.9,16.1,111.0,220.83,175.74
2018,7,18,6,15,424.5,60.0,1.8,16.8,160.0,297.68,240.97
2018,7,18,6,30,518.0,67.0,1.7,17.5,209.0,380.17,308.73
2018,7,18,6,45,558.0,76.0,1.6,18.2,257.5,441.29,357.0
2018,7,18,7,0,598.0,85.0,1.5,18.9,306.0,504.83,404.98
2018,7,18,7,15,643.5,89.0,1.5,19.8,359.5,568.37,451.17
2018,7,18,7,30,689.0,93.0,1.5,20.7,413.0,633.76,496.88
2018,7,18,7,45,747.0,89.0,1.5,21.6,472.0,697.9,538.71
2018,7,18,8,0,805.0,85.0,1.5,22.5,531.0,766.72,582.27
2018,7,18,8,15,834.5,83.5,1.6,23.35,582.0,807.46,606.52
2018,7,18,8,30,864.0,82.0,1.7,24.2,633.0,854.62,634.94
2018,7,18,8,45,877.0,84.0,1.75,25.0,677.5,889.42,654.25
2018,7,18,9,0,890.0,86.0,1.8,25.8,722.0,921.42,671.61
2018,7,18,9,15,898.0,88.5,1.85,26.7,761.5,946.26,683.95
2018,7,18,9,30,906.0,91.0,1.9,27.6,801.0,967.68,694.11
2018,7,18,9,45,875.0,112.0,1.95,28.45,822.5,967.74,690.92
2018,7,18,10,0,844.0,133.0,2.0,29.3,844.0,962.29,684.63
2018,7,18,10,15,713.0,220.5,2.1,29.8,835.0,944.7,672.34
2018,7,18,10,30,582.0,308.0,2.2,30.3,826.0,894.45,636.13
2018,7,18,10,45,629.5,290.0,2.35,30.85,862.5,917.02,651.27
2018,7,18,11,0,677.0,272.0,2.5,31.4,899.0,934.66,662.53
2018,7,18,11,15,701.0,259.5,2.65,31.6,917.5,930.9,660.7
2018,7,18,11,30,725.0,247.0,2.8,31.8,936.0,923.26,656.51
2018,7,18,11,45,734.0,241.0,2.95,32.05,942.5,904.2,644.47
2018,7,18,12,0,743.0,235.0,3.1,32.3,949.0,881.83,630.18
2018,7,18,12,15,844.5,167.5,3.15,32.35,978.5,872.83,625.31
2018,7,18,12,30,946.0,100.0,3.2,32.4,1008.0,856.1,614.69
2018,7,18,12,45,946.0,99.0,3.2,32.45,1000.5,819.19,590.59
2018,7,18,13,0,946.0,98.0,3.2,32.5,993.0,779.38,564.56
2018,7,18,13,15,943.0,97.5,3.15,32.45,977.0,735.15,533.71
2018,7,18,13,30,940.0,97.0,3.1,32.4,961.0,688.53,500.16
2018,7,18,13,45,935.5,96.0,3.05,32.35,938.0,638.42,463.36
2018,7,18,14,0,931.0,95.0,3.0,32.3,915.0,586.46,424.23
2018,7,18,14,15,924.5,94.5,3.0,32.2,885.5,532.28,382.53
2018,7,18,14,30,918.0,94.0,3.0,32.1,856.0,476.9,338.61
2018,7,18,14,45,909.0,92.5,3.0,31.95,820.0,418.85,291.51
2018,7,18,15,0,900.0,91.0,3.0,31.8,784.0,360.38,242.94
2018,7,18,15,15,889.0,89.0,3.0,31.8,742.5,300.85,193.03
2018,7,18,15,30,878.0,87.0,3.0,31.8,701.0,241.64,144.35
2018,7,18,15,45,841.5,92.5,3.1,31.15,649.5,184.62,102.49
2018,7,18,16,0,805.0,98.0,3.2,30.5,598.0,122.82,65.38
2018,7,18,16,15,805.5,88.5,3.35,29.85,554.5,67.51,50.2
2018,7,18,16,30,806.0,79.0,3.5,29.2,511.0,62.19,46.16
2018,7,18,16,45,782.5,76.0,3.6,28.55,460.5,60.73,45.26
2018,7,18,17,0,759.0,73.0,3.7,27.9,410.0,59.21,44.3
2018,7,18,17,15,725.0,68.5,3.7,26.85,358.0,56.36,42.28
2018,7,18,17,30,691.0,64.0,3.7,25.8,306.0,53.44,40.12
2018,7,18,17,45,642.0,59.5,3.75,24.75,255.5,46.23,34.2
2018,7,18,18,0,593.0,55.0,3.8,23.7,205.0,43.34,31.85
2018,7,18,18,15,517.0,49.0,3.6,22.7,158.0,39.09,28.14
2018,7,18,18,30,441.0,43.0,3.4,21.7,111.0,34.9,24.26
2018,7,18,18,45,319.0,32.5,3.25,20.7,72.5,26.65,16.51
2018,7,18,19,0,197.0,22.0,3.1,19.7,34.0,18.28,3.48
2018,7,18,19,15,98.5,11.0,2.85,19.25,17.0,9.39,0.0
2018,7,18,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.85,15.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,7,19,5,15,40.5,15.0,2.65,15.4,18.0,23.54,0.0
2018,7,19,5,30,77.0,28.0,2.5,15.8,34.0,64.32,39.63
2018,7,19,5,45,153.0,44.5,2.35,16.2,67.5,117.27,88.7
2018,7,19,6,0,229.0,61.0,2.2,16.6,101.0,186.03,147.8
2018,7,19,6,15,243.5,77.5,2.05,17.25,132.5,213.71,172.9
2018,7,19,6,30,258.0,94.0,1.9,17.9,164.0,251.9,205.29
2018,7,19,6,45,368.0,103.0,1.8,18.55,226.0,352.46,286.76
2018,7,19,7,0,478.0,112.0,1.7,19.2,288.0,451.18,363.64
2018,7,19,7,15,525.5,119.5,1.6,20.0,340.0,514.01,409.62
2018,7,19,7,30,573.0,127.0,1.5,20.8,392.0,587.04,461.19
2018,7,19,7,45,614.0,131.0,1.35,21.55,444.5,646.57,500.71
2018,7,19,8,0,655.0,135.0,1.2,22.3,497.0,706.73,538.82
2018,7,19,8,15,682.5,138.5,1.2,23.25,545.5,755.2,567.7
2018,7,19,8,30,710.0,142.0,1.2,24.2,594.0,802.59,595.2
2018,7,19,8,45,702.0,156.0,1.15,25.1,629.5,828.31,607.27
2018,7,19,9,0,694.0,170.0,1.1,26.0,665.0,850.48,617.05
2018,7,19,9,15,727.5,164.5,1.15,26.85,709.5,887.07,637.49
2018,7,19,9,30,761.0,159.0,1.2,27.7,754.0,914.55,651.73
2018,7,19,9,45,792.0,150.5,1.3,28.55,794.0,941.43,666.33
2018,7,19,10,0,823.0,142.0,1.4,29.4,834.0,965.15,678.86
2018,7,19,10,15,830.0,144.0,1.5,30.0,862.0,973.21,682.43
2018,7,19,10,30,837.0,146.0,1.6,30.6,890.0,977.61,683.96
2018,7,19,10,45,842.0,147.5,1.7,31.15,911.0,962.15,673.48
2018,7,19,11,0,847.0,149.0,1.8,31.7,932.0,956.71,669.43
2018,7,19,11,15,850.5,149.0,1.9,31.9,945.5,944.89,662.31
2018,7,19,11,30,854.0,149.0,2.0,32.1,959.0,929.58,653.06
2018,7,19,11,45,856.0,149.0,2.1,32.35,966.0,909.51,640.7
2018,7,19,12,0,858.0,149.0,2.2,32.6,973.0,886.21,626.28
2018,7,19,12,15,859.0,148.0,2.35,32.6,972.5,858.16,609.76
2018,7,19,12,30,860.0,147.0,2.5,32.6,972.0,827.23,591.16
2018,7,19,12,45,860.5,144.5,2.6,32.6,964.0,791.97,569.15
2018,7,19,13,0,861.0,142.0,2.7,32.6,956.0,754.1,544.23
2018,7,19,13,15,858.5,141.0,2.8,32.5,941.0,712.82,516.05
2018,7,19,13,30,856.0,140.0,2.9,32.4,926.0,669.39,485.6
2018,7,19,13,45,852.5,137.0,3.0,32.3,903.5,621.85,451.4
2018,7,19,14,0,849.0,134.0,3.1,32.2,881.0,572.61,414.9
2018,7,19,14,15,842.5,132.0,3.15,31.95,852.0,521.1,375.65
2018,7,19,14,30,836.0,130.0,3.2,31.7,823.0,468.57,334.34
2018,7,19,14,45,827.0,127.0,3.3,31.4,788.0,410.34,287.81
2018,7,19,15,0,818.0,124.0,3.4,31.1,753.0,353.93,241.35
2018,7,19,15,15,805.5,121.5,3.4,31.1,713.0,297.04,193.77
2018,7,19,15,30,793.0,119.0,3.4,31.1,673.0,240.83,147.65
2018,7,19,15,45,776.5,116.0,3.45,30.35,628.5,184.67,105.58
2018,7,19,16,0,760.0,113.0,3.5,29.6,584.0,130.18,72.72
2018,7,19,16,15,739.0,108.5,3.5,29.0,536.0,80.16,60.79
2018,7,19,16,30,718.0,104.0,3.5,28.4,488.0,71.61,54.14
2018,7,19,16,45,689.5,99.5,3.5,27.8,438.0,69.98,53.13
2018,7,19,17,0,661.0,95.0,3.5,27.2,388.0,68.25,52.03
2018,7,19,17,15,622.5,89.5,3.45,26.4,337.5,65.6,50.17
2018,7,19,17,30,584.0,84.0,3.4,25.6,287.0,62.87,48.18
2018,7,19,17,45,532.0,76.0,3.3,24.85,238.0,57.99,44.25
2018,7,19,18,0,480.0,68.0,3.2,24.1,189.0,52.95,40.04
2018,7,19,18,15,408.0,58.0,3.05,23.2,144.5,45.98,33.98
2018,7,19,18,30,336.0,48.0,2.9,22.3,100.0,36.9,25.88
2018,7,19,18,45,236.5,35.0,2.7,21.45,65.0,27.07,16.75
2018,7,19,19,0,137.0,22.0,2.5,20.6,30.0,17.11,2.07
2018,7,19,19,15,68.5,11.0,2.4,20.15,15.0,9.39,0.0
2018,7,19,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.7,15.05,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,7,20,5,15,86.0,15.0,1.85,15.8,21.0,35.62,0.0
2018,7,20,5,30,163.0,28.0,1.9,16.4,40.0,99.01,61.45
2018,7,20,5,45,252.5,41.0,2.0,16.95,76.5,159.64,121.01
2018,7,20,6,0,342.0,54.0,2.1,17.5,113.0,227.53,180.06
2018,7,20,6,15,409.0,64.0,2.15,18.35,157.5,294.57,237.32
2018,7,20,6,30,476.0,74.0,2.2,19.2,202.0,365.38,295.86
2018,7,20,6,45,524.5,81.5,2.25,20.1,250.5,428.16,345.92
2018,7,20,7,0,573.0,89.0,2.3,21.0,299.0,494.12,396.49
2018,7,20,7,15,609.0,95.0,2.3,21.9,348.5,552.52,439.22
2018,7,20,7,30,645.0,101.0,2.3,22.8,398.0,612.07,481.23
2018,7,20,7,45,671.5,105.5,2.25,23.65,446.5,663.27,515.06
2018,7,20,8,0,698.0,110.0,2.2,24.5,495.0,714.05,547.0
2018,7,20,8,15,718.5,114.0,2.15,25.4,541.5,758.41,573.44
2018,7,20,8,30,739.0,118.0,2.1,26.3,588.0,797.08,595.36
2018,7,20,8,45,755.5,121.5,2.0,27.2,631.5,833.9,615.15
2018,7,20,9,0,772.0,125.0,1.9,28.1,675.0,868.36,632.85
2018,7,20,9,15,732.0,152.5,1.9,28.85,697.5,879.04,636.14
2018,7,20,9,30,692.0,180.0,1.9,29.6,720.0,879.54,633.17
2018,7,20,9,45,768.5,149.0,1.85,30.3,773.5,918.34,654.53
2018,7,20,10,0,845.0,118.0,1.8,31.0,827.0,950.28,670.79
2018,7,20,10,15,852.5,119.0,1.8,31.4,855.0,958.04,673.28
2018,7,20,10,30,860.0,120.0,1.8,31.8,883.0,962.2,673.88
2018,7,20,10,45,865.5,120.5,1.8,32.25,904.5,960.26,670.73
2018,7,20,11,0,871.0,121.0,1.8,32.7,926.0,954.63,665.5
2018,7,20,11,15,875.0,121.5,1.85,32.9,940.5,943.91,658.51
2018,7,20,11,30,879.0,122.0,1.9,33.1,955.0,929.58,649.4
2018,7,20,11,45,881.5,121.5,2.0,33.3,962.0,909.45,637.25
2018,7,20,12,0,884.0,121.0,2.1,33.5,969.0,885.98,622.98
2018,7,20,12,15,886.0,119.5,2.2,33.5,969.0,858.0,606.26
2018,7,20,12,30,888.0,118.0,2.3,33.5,969.0,826.96,587.44
2018,7,20,12,45,889.5,115.5,2.4,33.5,961.5,791.75,565.7
2018,7,20,13,0,891.0,113.0,2.5,33.5,954.0,753.74,541.75
2018,7,20,13,15,888.0,112.5,2.6,33.35,939.0,711.56,513.25
2018,7,20,13,30,885.0,112.0,2.7,33.2,924.0,667.15,482.38
2018,7,20,13,45,881.0,110.0,2.85,33.05,901.5,618.91,448.08
2018,7,20,14,0,877.0,108.0,3.0,32.9,879.0,568.93,411.31
2018,7,20,14,15,870.0,107.0,3.1,32.55,850.0,516.69,371.78
2018,7,20,14,30,863.0,106.0,3.2,32.2,821.0,463.41,330.04
2018,7,20,14,45,854.0,104.0,3.3,31.9,786.0,407.82,285.18
2018,7,20,15,0,845.0,102.0,3.4,31.6,751.0,351.9,238.87
2018,7,20,15,15,833.5,100.0,3.4,31.6,711.0,295.21,191.23
2018,7,20,15,30,822.0,98.0,3.4,31.6,671.0,238.95,144.88
2018,7,20,15,45,806.5,95.5,3.6,30.65,626.5,174.64,96.59
2018,7,20,16,0,791.0,93.0,3.8,29.7,582.0,118.85,62.89
2018,7,20,16,15,771.5,89.5,3.8,29.1,534.5,67.68,50.52
2018,7,20,16,30,752.0,86.0,3.8,28.5,487.0,66.27,49.7
2018,7,20,16,45,726.0,82.5,3.8,27.9,437.5,64.67,48.69
2018,7,20,17,0,700.0,79.0,3.8,27.3,388.0,63.01,47.62
2018,7,20,17,15,664.5,74.5,3.75,26.6,338.0,55.37,41.49
2018,7,20,17,30,629.0,70.0,3.7,25.9,288.0,52.91,39.66
2018,7,20,17,45,579.5,64.0,3.65,25.15,239.0,49.15,36.64
2018,7,20,18,0,530.0,58.0,3.6,24.4,190.0,45.31,33.43
2018,7,20,18,15,458.0,50.0,3.5,23.7,145.5,39.64,28.47
2018,7,20,18,30,386.0,42.0,3.4,23.0,101.0,33.89,23.22
2018,7,20,18,45,277.0,32.0,3.3,22.3,66.0,26.18,15.88
2018,7,20,19,0,168.0,22.0,3.2,21.6,31.0,17.17,1.09
2018,7,20,19,15,84.0,11.0,3.1,21.2,15.5,9.39,0.0
2018,7,20,19,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.5,15.0,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.5,15.1,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.5,1.55,15.6,21.5,39.06,0.0
2018,7,21,5,30,190.0,27.0,1.6,16.1,41.0,106.22,64.34
2018,7,21,5,45,285.5,38.0,1.65,16.6,77.5,170.91,129.44
2018,7,21,6,0,381.0,49.0,1.7,17.1,114.0,242.46,191.72
2018,7,21,6,15,413.0,61.0,1.7,17.8,153.0,293.79,236.6
2018,7,21,6,30,445.0,73.0,1.7,18.5,192.0,347.74,281.76
2018,7,21,6,45,503.5,80.0,1.75,19.2,242.0,414.41,335.26
2018,7,21,7,0,562.0,87.0,1.8,19.9,292.0,485.29,389.94
2018,7,21,7,15,557.5,102.5,1.75,20.75,332.0,525.85,418.46
2018,7,21,7,30,553.0,118.0,1.7,21.6,372.0,564.06,444.17
2018,7,21,7,45,431.0,164.0,1.65,22.45,376.0,534.52,417.33
2018,7,21,8,0,309.0,210.0,1.6,23.3,380.0,484.08,375.47
2018,7,21,8,15,462.0,185.0,1.6,24.0,465.0,612.78,469.74
2018,7,21,8,30,615.0,160.0,1.6,24.7,550.0,741.02,558.1
2018,7,21,8,45,701.0,137.0,1.6,25.45,612.0,808.05,598.96
2018,7,21,9,0,787.0,114.0,1.6,26.2,674.0,870.95,636.5
2018,7,21,9,15,544.0,212.5,1.65,26.85,610.0,766.95,563.18
2018,7,21,9,30,301.0,311.0,1.7,27.5,546.0,617.64,455.02
2018,7,21,9,45,325.5,320.5,1.75,28.15,584.5,651.45,478.01
2018,7,21,10,0,350.0,330.0,1.8,28.8,623.0,683.96,498.39
2018,7,21,10,15,507.0,281.5,1.95,29.2,722.5,803.16,580.39
2018,7,21,10,30,664.0,233.0,2.1,29.6,822.0,908.03,650.16
2018,7,21,10,45,752.5,186.0,2.2,30.0,868.5,929.84,662.52
2018,7,21,11,0,841.0,139.0,2.3,30.4,915.0,944.13,670.71
2018,7,21,11,15,852.5,134.5,2.5,30.55,931.5,935.98,666.33
2018,7,21,11,30,864.0,130.0,2.7,30.7,948.0,924.21,659.77
2018,7,21,11,45,867.0,129.5,2.85,30.85,955.5,904.71,647.8
2018,7,21,12,0,870.0,129.0,3.0,31.0,963.0,881.89,633.65
2018,7,21,12,15,875.0,126.0,3.15,30.9,964.0,855.42,617.64
2018,7,21,12,30,880.0,123.0,3.3,30.8,965.0,825.78,599.37
2018,7,21,12,45,885.0,117.5,3.4,30.75,958.5,790.97,577.09
2018,7,21,13,0,890.0,112.0,3.5,30.7,952.0,753.16,552.51
2018,7,21,13,15,888.0,111.5,3.55,30.55,937.5,711.67,523.32
2018,7,21,13,30,886.0,111.0,3.6,30.4,923.0,667.87,491.76
2018,7,21,13,45,882.0,109.0,3.7,30.2,900.5,619.53,456.37
2018,7,21,14,0,878.0,107.0,3.8,30.0,878.0,569.45,418.58
2018,7,21,14,15,872.5,105.0,3.8,29.75,849.5,517.07,377.75
2018,7,21,14,30,867.0,103.0,3.8,29.5,821.0,463.51,334.73
2018,7,21,14,45,859.0,101.5,3.85,29.2,786.5,408.41,289.38
2018,7,21,15,0,851.0,100.0,3.9,28.9,752.0,352.84,242.52
2018,7,21,15,15,839.5,97.5,3.9,28.9,712.0,295.4,193.6
2018,7,21,15,30,828.0,95.0,3.9,28.9,672.0,238.4,146.02
2018,7,21,15,45,814.0,92.5,3.9,28.15,628.0,181.71,102.8
2018,7,21,16,0,800.0,90.0,3.9,27.4,584.0,117.68,62.26
2018,7,21,16,15,782.5,86.5,3.9,26.9,537.0,65.89,49.51
2018,7,21,16,30,765.0,83.0,3.9,26.4,490.0,64.41,48.61
2018,7,21,16,45,741.0,79.0,3.85,25.85,440.5,62.38,47.2
2018,7,21,17,0,717.0,75.0,3.8,25.3,391.0,60.25,45.7
2018,7,21,17,15,682.5,71.0,3.75,24.6,341.0,57.91,44.02
2018,7,21,17,30,648.0,67.0,3.7,23.9,291.0,50.95,38.32
2018,7,21,17,45,599.5,61.5,3.6,23.2,242.0,47.46,35.5
2018,7,21,18,0,551.0,56.0,3.5,22.5,193.0,43.92,32.51
2018,7,21,18,15,478.0,48.5,3.4,21.75,147.5,38.57,27.79
2018,7,21,18,30,405.0,41.0,3.3,21.0,102.0,33.17,22.8
2018,7,21,18,45,291.5,31.0,3.15,20.3,66.5,25.39,15.32
2018,7,21,19,0,178.0,21.0,3.0,19.6,31.0,17.49,0.09
2018,7,21,19,15,89.0,10.5,2.9,19.15,15.5,8.96,0.0
2018,7,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,7,22,5,15,117.5,14.0,1.3,14.9,22.0,43.17,0.0
2018,7,22,5,30,221.0,26.0,1.3,15.3,42.0,115.18,67.89
2018,7,22,5,45,323.0,36.0,1.3,15.65,79.5,183.54,139.09
2018,7,22,6,0,425.0,46.0,1.3,16.0,117.0,258.95,204.91
2018,7,22,6,15,493.5,53.5,1.3,16.55,163.5,325.8,262.46
2018,7,22,6,30,562.0,61.0,1.3,17.1,210.0,398.88,322.86
2018,7,22,6,45,601.5,67.0,1.3,17.65,258.0,458.57,370.41
2018,7,22,7,0,641.0,73.0,1.3,18.2,306.0,520.53,417.67
2018,7,22,7,15,681.0,76.0,1.3,18.85,357.5,580.98,461.79
2018,7,22,7,30,721.0,79.0,1.3,19.5,409.0,640.52,502.81
2018,7,22,7,45,746.0,82.5,1.3,20.1,458.5,692.37,536.34
2018,7,22,8,0,771.0,86.0,1.3,20.7,508.0,743.48,568.49
2018,7,22,8,15,790.0,88.0,1.35,21.4,555.0,786.65,594.74
2018,7,22,8,30,809.0,90.0,1.4,22.1,602.0,819.34,613.53
2018,7,22,8,45,823.5,92.5,1.45,22.85,646.0,854.74,633.89
2018,7,22,9,0,838.0,95.0,1.5,23.6,690.0,887.57,652.27
2018,7,22,9,15,849.5,97.0,1.5,24.35,729.5,914.23,665.83
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,937.77,677.32
2018,7,22,9,45,869.5,100.0,1.5,25.85,802.5,954.02,684.15
2018,7,22,10,0,878.0,101.0,1.5,26.6,836.0,966.78,688.89
2018,7,22,10,15,884.5,102.0,1.6,27.15,864.0,973.96,692.17
2018,7,22,10,30,891.0,103.0,1.7,27.7,892.0,977.41,693.24
2018,7,22,10,45,896.5,103.5,1.75,28.3,913.5,975.6,690.36
2018,7,22,11,0,902.0,104.0,1.8,28.9,935.0,970.0,685.28
2018,7,22,11,15,906.0,104.0,1.9,29.3,950.0,958.69,677.9
2018,7,22,11,30,910.0,104.0,2.0,29.7,965.0,943.65,668.25
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,923.16,655.17
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,899.2,639.88
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,870.14,622.03
