Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,8,15,802.0,86.0,1.1,23.55,547.0,804.84,599.74
2018,8,1,8,30,836.0,84.0,1.1,24.5,599.0,846.7,622.68
2018,8,1,8,45,851.0,86.5,1.15,25.45,644.5,883.74,642.84
2018,8,1,9,0,866.0,89.0,1.2,26.4,690.0,918.12,661.03
2018,8,1,9,15,879.5,89.5,1.3,27.3,731.0,945.89,675.74
2018,8,1,9,30,893.0,90.0,1.4,28.2,772.0,970.48,688.44
2018,8,1,9,45,905.0,90.0,1.5,29.1,808.5,989.68,697.77
2018,8,1,10,0,917.0,90.0,1.6,30.0,845.0,1005.29,704.93
2018,8,1,10,15,923.0,91.5,1.75,30.55,874.0,1012.86,708.89
2018,8,1,10,30,929.0,93.0,1.9,31.1,903.0,1016.48,710.52
2018,8,1,10,45,933.5,93.0,2.1,31.6,924.5,1013.08,708.62
2018,8,1,11,0,938.0,93.0,2.3,32.1,946.0,1005.73,704.26
2018,8,1,11,15,940.5,94.0,2.45,32.3,961.0,993.52,697.19
2018,8,1,11,30,943.0,95.0,2.6,32.5,976.0,977.42,687.7
2018,8,1,11,45,927.5,107.5,2.75,32.7,979.0,952.01,672.31
2018,8,1,12,0,912.0,120.0,2.9,32.9,982.0,923.15,654.64
2018,8,1,12,15,928.5,108.5,3.05,32.9,985.5,897.32,639.3
2018,8,1,12,30,945.0,97.0,3.2,32.9,989.0,867.43,621.12
2018,8,1,12,45,942.0,97.5,3.35,32.9,980.0,828.85,597.03
2018,8,1,13,0,939.0,98.0,3.5,32.9,971.0,787.47,570.8
2018,8,1,13,15,936.0,97.5,3.6,32.75,955.0,742.63,540.91
2018,8,1,13,30,933.0,97.0,3.7,32.6,939.0,695.38,507.61
2018,8,1,13,45,928.0,96.5,3.8,32.4,916.0,644.71,470.99
2018,8,1,14,0,923.0,96.0,3.9,32.2,893.0,592.21,431.86
2018,8,1,14,15,916.5,95.0,3.95,31.95,863.0,536.96,389.41
2018,8,1,14,30,910.0,94.0,4.0,31.7,833.0,480.52,344.62
2018,8,1,14,45,900.5,92.5,4.05,31.4,796.5,421.58,296.65
2018,8,1,15,0,891.0,91.0,4.1,31.1,760.0,362.3,247.14
2018,8,1,15,15,879.5,89.5,4.1,31.1,718.5,302.37,196.34
2018,8,1,15,30,868.0,88.0,4.1,31.1,677.0,242.83,146.82
2018,8,1,15,45,853.0,85.5,4.15,30.15,631.0,182.71,101.33
2018,8,1,16,0,838.0,83.0,4.2,29.2,585.0,123.91,65.84
2018,8,1,16,15,818.5,80.0,4.2,28.55,535.5,62.61,46.53
2018,8,1,16,30,799.0,77.0,4.2,27.9,486.0,61.22,45.72
2018,8,1,16,45,772.0,74.0,4.2,27.25,434.5,59.66,44.73
2018,8,1,17,0,745.0,71.0,4.2,26.6,383.0,58.07,43.69
2018,8,1,17,15,708.5,66.5,4.1,25.7,331.0,55.17,41.56
2018,8,1,17,30,672.0,62.0,4.0,24.8,279.0,52.21,39.3
2018,8,1,17,45,618.5,56.5,3.9,23.95,228.0,44.29,32.66
2018,8,1,18,0,565.0,51.0,3.8,23.1,177.0,40.58,29.47
2018,8,1,18,15,483.0,43.5,3.65,22.2,131.5,35.06,24.52
2018,8,1,18,30,401.0,36.0,3.5,21.3,86.0,29.53,19.29
2018,8,1,18,45,264.0,25.0,3.35,20.45,52.0,20.69,9.41
2018,8,1,19,0,127.0,14.0,3.2,19.6,18.0,11.95,0.0
2018,8,1,19,15,63.5,7.0,3.15,19.05,9.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,15,61.5,8.5,2.1,12.2,11.5,23.99,0.0
2018,8,2,5,30,123.0,17.0,2.1,12.6,23.0,69.08,0.0
2018,8,2,5,45,238.0,29.0,2.1,13.05,57.5,147.29,108.26
2018,8,2,6,0,353.0,41.0,2.1,13.5,92.0,226.13,180.11
2018,8,2,6,15,474.5,46.0,2.15,14.35,144.0,313.34,255.66
2018,8,2,6,30,596.0,51.0,2.2,15.2,196.0,412.42,338.67
2018,8,2,6,45,615.0,61.0,2.25,16.0,241.5,467.02,383.27
2018,8,2,7,0,634.0,71.0,2.3,16.8,287.0,521.89,426.05
2018,8,2,7,15,685.5,73.5,2.35,17.8,342.5,590.23,477.25
2018,8,2,7,30,737.0,76.0,2.4,18.8,398.0,658.43,524.93
2018,8,2,7,45,790.0,72.0,2.45,19.75,456.0,724.44,569.09
2018,8,2,8,0,843.0,68.0,2.5,20.7,514.0,783.88,607.22
2018,8,2,8,15,862.0,70.0,2.55,21.6,563.5,829.64,634.95
2018,8,2,8,30,881.0,72.0,2.6,22.5,613.0,873.43,660.86
2018,8,2,8,45,896.0,73.5,2.7,23.4,659.5,910.67,682.27
2018,8,2,9,0,911.0,75.0,2.8,24.3,706.0,945.11,701.59
2018,8,2,9,15,918.0,78.5,2.9,24.9,746.5,971.19,716.06
2018,8,2,9,30,925.0,82.0,3.0,25.5,787.0,993.66,728.19
2018,8,2,9,45,928.5,86.0,3.1,26.15,821.5,1009.49,735.89
2018,8,2,10,0,932.0,90.0,3.2,26.8,856.0,1021.34,741.14
2018,8,2,10,15,939.0,90.5,3.3,27.25,885.5,1028.83,744.28
2018,8,2,10,30,946.0,91.0,3.4,27.7,915.0,1032.35,745.02
2018,8,2,10,45,950.5,92.0,3.45,28.1,937.5,1029.9,741.83
2018,8,2,11,0,955.0,93.0,3.5,28.5,960.0,1023.38,736.21
2018,8,2,11,15,958.5,93.0,3.55,28.85,975.0,1010.85,727.03
2018,8,2,11,30,962.0,93.0,3.6,29.2,990.0,994.35,715.44
2018,8,2,11,45,963.5,93.0,3.6,29.55,997.0,972.13,699.94
2018,8,2,12,0,965.0,93.0,3.6,29.9,1004.0,946.19,682.15
2018,8,2,12,15,964.0,94.0,3.7,30.0,1003.5,915.43,662.51
2018,8,2,12,30,963.0,95.0,3.8,30.1,1003.0,881.34,640.58
2018,8,2,12,45,960.0,96.0,3.9,30.25,994.0,842.49,615.19
2018,8,2,13,0,957.0,97.0,4.0,30.4,985.0,800.77,587.67
2018,8,2,13,15,954.0,96.5,4.05,30.25,969.0,755.08,556.64
2018,8,2,13,30,951.0,96.0,4.1,30.1,953.0,706.92,522.05
2018,8,2,13,45,947.0,95.0,4.2,30.0,929.5,655.47,484.19
2018,8,2,14,0,943.0,94.0,4.3,29.9,906.0,602.06,443.71
2018,8,2,14,15,937.5,92.5,4.3,29.6,876.0,545.76,399.94
2018,8,2,14,30,932.0,91.0,4.3,29.3,846.0,488.13,353.69
2018,8,2,14,45,924.0,89.0,4.3,29.05,809.5,428.06,304.1
2018,8,2,15,0,916.0,87.0,4.3,28.8,773.0,367.44,252.8
2018,8,2,15,15,905.0,85.5,4.3,28.8,731.0,306.1,200.24
2018,8,2,15,30,894.0,84.0,4.3,28.8,689.0,245.05,148.93
2018,8,2,15,45,881.0,81.0,4.3,28.0,642.5,183.22,101.5
2018,8,2,16,0,868.0,78.0,4.3,27.2,596.0,122.46,64.42
2018,8,2,16,15,852.5,75.0,4.25,26.6,547.0,68.64,51.97
2018,8,2,16,30,837.0,72.0,4.2,26.0,498.0,66.37,50.43
2018,8,2,16,45,813.5,68.0,4.2,25.4,445.5,55.92,41.93
2018,8,2,17,0,790.0,64.0,4.2,24.8,393.0,53.39,40.06
2018,8,2,17,15,756.5,60.0,4.1,23.9,340.0,50.66,38.02
2018,8,2,17,30,723.0,56.0,4.0,23.0,287.0,47.87,35.86
2018,8,2,17,45,673.5,51.0,3.9,22.15,235.5,44.08,32.73
2018,8,2,18,0,624.0,46.0,3.8,21.3,184.0,40.27,29.42
2018,8,2,18,15,479.0,42.0,3.55,20.35,131.5,33.85,23.67
2018,8,2,18,30,334.0,38.0,3.3,19.4,79.0,31.13,20.77
2018,8,2,18,45,185.0,24.0,3.1,18.5,45.0,18.69,7.59
2018,8,2,19,0,36.0,10.0,2.9,17.6,11.0,8.54,0.0
2018,8,2,19,15,18.0,5.0,2.8,17.1,5.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,3,5,15,94.5,9.0,1.95,11.5,13.0,33.48,0.0
2018,8,3,5,30,189.0,18.0,2.1,12.1,26.0,92.63,0.0
2018,8,3,5,45,331.5,28.0,2.25,12.7,65.5,183.0,134.08
2018,8,3,6,0,474.0,38.0,2.4,13.3,105.0,277.34,220.76
2018,8,3,6,15,558.5,44.0,2.4,14.0,155.0,353.7,288.42
2018,8,3,6,30,643.0,50.0,2.4,14.7,205.0,435.12,357.69
2018,8,3,6,45,657.0,59.5,2.4,15.45,251.0,491.5,403.82
2018,8,3,7,0,671.0,69.0,2.4,16.2,297.0,544.62,445.12
2018,8,3,7,15,724.5,72.0,2.35,17.15,355.0,613.95,496.7
2018,8,3,7,30,778.0,75.0,2.3,18.1,413.0,688.85,548.2
2018,8,3,7,45,806.0,78.5,2.2,19.05,467.0,746.08,584.51
2018,8,3,8,0,834.0,82.0,2.1,20.0,521.0,802.6,619.05
2018,8,3,8,15,849.0,86.5,2.1,20.95,570.5,848.08,645.65
2018,8,3,8,30,864.0,91.0,2.1,21.9,620.0,882.11,663.96
2018,8,3,8,45,874.0,95.0,2.05,22.8,665.0,917.01,682.25
2018,8,3,9,0,884.0,99.0,2.0,23.7,710.0,948.85,698.13
2018,8,3,9,15,897.0,101.0,2.1,24.5,752.5,978.06,714.05
2018,8,3,9,30,910.0,103.0,2.2,25.3,795.0,1003.96,727.76
2018,8,3,9,45,920.5,104.0,2.25,26.05,832.0,1022.8,736.55
2018,8,3,10,0,931.0,105.0,2.3,26.8,869.0,1037.89,743.06
2018,8,3,10,15,936.5,106.5,2.4,27.5,898.0,1044.7,745.18
2018,8,3,10,30,942.0,108.0,2.5,28.2,927.0,1047.49,744.94
2018,8,3,10,45,945.5,109.5,2.6,28.85,949.0,1044.25,741.21
2018,8,3,11,0,949.0,111.0,2.7,29.5,971.0,1036.93,735.08
2018,8,3,11,15,951.0,112.0,2.8,29.9,985.5,1023.66,726.06
2018,8,3,11,30,953.0,113.0,2.9,30.3,1000.0,1006.45,714.66
2018,8,3,11,45,953.0,114.5,3.0,30.65,1007.0,984.03,700.16
2018,8,3,12,0,953.0,116.0,3.1,31.0,1014.0,957.95,683.34
2018,8,3,12,15,951.5,116.5,3.2,31.2,1012.5,926.18,663.22
2018,8,3,12,30,950.0,117.0,3.3,31.4,1011.0,891.17,640.9
2018,8,3,12,45,946.5,117.5,3.4,31.55,1001.5,851.52,615.49
2018,8,3,13,0,943.0,118.0,3.5,31.7,992.0,809.1,588.01
2018,8,3,13,15,937.0,118.5,3.6,31.65,974.0,762.36,556.19
2018,8,3,13,30,931.0,119.0,3.7,31.6,956.0,713.44,521.57
2018,8,3,13,45,921.5,119.5,3.8,31.55,930.0,660.45,483.11
2018,8,3,14,0,912.0,120.0,3.9,31.5,904.0,606.07,442.48
2018,8,3,14,15,901.5,120.0,3.95,31.3,872.0,549.66,399.24
2018,8,3,14,30,891.0,120.0,4.0,31.1,840.0,492.49,354.02
2018,8,3,14,45,876.5,120.0,4.05,30.9,801.5,433.26,305.96
2018,8,3,15,0,862.0,120.0,4.1,30.7,763.0,370.15,253.93
2018,8,3,15,15,848.5,117.0,4.1,30.7,720.0,308.77,202.38
2018,8,3,15,30,835.0,114.0,4.1,30.7,677.0,248.19,152.38
2018,8,3,15,45,812.5,112.0,4.05,30.05,628.5,188.16,107.23
2018,8,3,16,0,790.0,110.0,4.0,29.4,580.0,130.58,72.65
2018,8,3,16,15,760.0,108.0,3.95,28.85,528.0,81.36,61.96
2018,8,3,16,30,730.0,106.0,3.9,28.3,476.0,74.24,56.47
2018,8,3,16,45,695.0,101.5,3.85,27.8,423.0,72.55,55.41
2018,8,3,17,0,660.0,97.0,3.8,27.3,370.0,70.82,54.3
2018,8,3,17,15,616.0,90.0,3.6,26.35,317.0,67.07,51.54
2018,8,3,17,30,572.0,83.0,3.4,25.4,264.0,63.2,48.57
2018,8,3,17,45,512.0,74.0,3.15,24.45,213.5,57.47,43.88
2018,8,3,18,0,452.0,65.0,2.9,23.5,163.0,51.58,38.83
2018,8,3,18,15,371.0,52.5,2.75,22.5,118.5,42.37,30.69
2018,8,3,18,30,290.0,40.0,2.6,21.5,74.0,30.94,20.34
2018,8,3,18,45,183.5,25.5,2.45,20.55,43.5,19.85,7.66
2018,8,3,19,0,77.0,11.0,2.3,19.6,13.0,9.39,0.0
2018,8,3,19,15,38.5,5.5,2.3,19.1,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,5,15,59.0,8.0,1.2,14.25,10.5,6.83,0.0
2018,8,4,5,30,118.0,16.0,1.3,14.9,21.0,52.54,0.0
2018,8,4,5,45,223.5,30.0,1.4,15.5,55.5,142.06,101.57
2018,8,4,6,0,329.0,44.0,1.5,16.1,90.0,219.12,172.14
2018,8,4,6,15,402.0,56.5,1.55,16.85,136.0,289.47,233.2
2018,8,4,6,30,475.0,69.0,1.6,17.6,182.0,367.07,298.04
2018,8,4,6,45,526.0,78.5,1.65,18.3,232.0,434.73,352.63
2018,8,4,7,0,577.0,88.0,1.7,19.0,282.0,505.93,407.63
2018,8,4,7,15,615.0,95.0,1.85,20.0,333.5,568.27,453.7
2018,8,4,7,30,653.0,102.0,2.0,21.0,385.0,631.89,499.08
2018,8,4,7,45,681.5,108.5,2.1,22.05,436.5,688.32,536.47
2018,8,4,8,0,710.0,115.0,2.2,23.1,488.0,744.42,572.39
2018,8,4,8,15,732.5,120.0,2.4,24.0,537.0,792.92,603.15
2018,8,4,8,30,755.0,125.0,2.6,24.9,586.0,839.92,632.39
2018,8,4,8,45,772.0,129.0,2.8,25.8,631.5,873.31,651.98
2018,8,4,9,0,789.0,133.0,3.0,26.7,677.0,909.82,673.54
2018,8,4,9,15,816.5,129.0,3.2,27.45,721.5,944.92,694.33
2018,8,4,9,30,844.0,125.0,3.4,28.2,766.0,977.23,713.12
2018,8,4,9,45,872.0,117.0,3.55,28.9,806.0,990.62,719.29
2018,8,4,10,0,900.0,109.0,3.7,29.6,846.0,1013.0,731.5
2018,8,4,10,15,909.5,108.5,3.8,29.95,876.0,1021.52,735.41
2018,8,4,10,30,919.0,108.0,3.9,30.3,906.0,1026.19,737.06
2018,8,4,10,45,927.5,107.0,4.0,30.65,929.5,1025.43,735.36
2018,8,4,11,0,936.0,106.0,4.1,31.0,953.0,1020.67,731.25
2018,8,4,11,15,940.5,105.5,4.2,31.15,968.0,1008.56,723.13
2018,8,4,11,30,945.0,105.0,4.3,31.3,983.0,992.52,712.61
2018,8,4,11,45,948.5,103.5,4.4,31.5,990.5,970.76,698.29
2018,8,4,12,0,952.0,102.0,4.5,31.7,998.0,945.28,681.59
2018,8,4,12,15,953.0,101.5,4.6,31.65,997.5,914.96,662.36
2018,8,4,12,30,954.0,101.0,4.7,31.6,997.0,881.26,640.88
2018,8,4,12,45,954.0,99.0,4.8,31.55,988.5,842.19,615.82
2018,8,4,13,0,954.0,97.0,4.9,31.5,980.0,800.12,588.45
2018,8,4,13,15,953.0,95.5,5.0,31.3,964.5,754.93,558.02
2018,8,4,13,30,952.0,94.0,5.1,31.1,949.0,707.11,523.77
2018,8,4,13,45,951.0,91.5,5.2,30.95,926.5,656.01,486.03
2018,8,4,14,0,950.0,89.0,5.3,30.8,904.0,602.67,445.42
2018,8,4,14,15,945.0,87.0,5.3,30.45,873.5,545.71,400.9
2018,8,4,14,30,940.0,85.0,5.3,30.1,843.0,487.35,353.84
2018,8,4,14,45,933.5,83.0,5.35,29.8,807.0,427.27,303.98
2018,8,4,15,0,927.0,81.0,5.4,29.5,771.0,366.46,252.22
2018,8,4,15,15,916.0,79.5,5.4,29.5,729.0,304.36,198.73
2018,8,4,15,30,905.0,78.0,5.4,29.5,687.0,242.55,146.6
2018,8,4,15,45,891.0,76.5,5.3,28.5,640.5,180.88,99.32
2018,8,4,16,0,877.0,75.0,5.2,27.5,594.0,120.36,62.72
2018,8,4,16,15,858.5,72.5,5.05,26.85,544.0,67.08,50.65
2018,8,4,16,30,840.0,70.0,4.9,26.2,494.0,65.05,49.3
2018,8,4,16,45,813.5,67.5,4.8,25.55,441.5,55.64,41.68
2018,8,4,17,0,787.0,65.0,4.7,24.9,389.0,54.18,40.73
2018,8,4,17,15,751.0,61.0,4.5,24.1,335.5,51.46,38.68
2018,8,4,17,30,715.0,57.0,4.3,23.3,282.0,48.69,36.53
2018,8,4,17,45,660.5,52.5,4.1,22.5,230.0,45.33,33.76
2018,8,4,18,0,606.0,48.0,3.9,21.7,178.0,42.02,30.86
2018,8,4,18,15,518.5,40.5,3.55,20.85,130.5,32.92,22.76
2018,8,4,18,30,431.0,33.0,3.2,20.0,83.0,27.23,17.29
2018,8,4,18,45,280.5,22.5,2.85,19.15,49.0,18.7,6.19
2018,8,4,19,0,130.0,12.0,2.5,18.3,15.0,10.24,0.0
2018,8,4,19,15,65.0,6.0,2.4,17.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,15,102.5,9.0,1.65,11.45,13.0,7.68,0.0
2018,8,5,5,30,205.0,18.0,1.8,12.0,26.0,83.09,0.0
2018,8,5,5,45,352.5,26.5,1.95,12.6,64.5,190.7,137.09
2018,8,5,6,0,500.0,35.0,2.1,13.2,103.0,282.44,224.14
2018,8,5,6,15,579.5,41.0,2.15,14.0,152.5,358.84,292.05
2018,8,5,6,30,659.0,47.0,2.2,14.8,202.0,442.25,362.81
2018,8,5,6,45,709.0,51.0,2.25,15.55,255.5,511.94,419.77
2018,8,5,7,0,759.0,55.0,2.3,16.3,309.0,584.6,476.34
2018,8,5,7,15,792.0,58.0,2.35,17.15,363.0,646.53,521.1
2018,8,5,7,30,825.0,61.0,2.4,18.0,417.0,702.25,558.73
2018,8,5,7,45,849.0,64.0,2.4,18.8,470.5,757.14,594.4
2018,8,5,8,0,873.0,67.0,2.4,19.6,524.0,810.99,628.28
2018,8,5,8,15,891.0,69.0,2.5,20.45,574.5,857.04,656.49
2018,8,5,8,30,909.0,71.0,2.6,21.3,625.0,900.93,682.78
2018,8,5,8,45,922.5,73.0,2.65,22.15,672.0,938.23,703.78
2018,8,5,9,0,936.0,75.0,2.7,23.0,719.0,972.53,722.56
2018,8,5,9,15,942.5,78.5,2.85,23.75,760.0,998.64,736.95
2018,8,5,9,30,949.0,82.0,3.0,24.5,801.0,1020.99,748.92
2018,8,5,9,45,951.5,86.5,3.1,25.25,836.0,1036.64,756.13
2018,8,5,10,0,954.0,91.0,3.2,26.0,871.0,1048.16,760.8
2018,8,5,10,15,960.5,92.0,3.3,26.45,901.0,1055.69,763.92
2018,8,5,10,30,967.0,93.0,3.4,26.9,931.0,1059.11,764.56
2018,8,5,10,45,971.0,94.0,3.5,27.35,953.5,1055.92,761.11
2018,8,5,11,0,975.0,95.0,3.6,27.8,976.0,1048.57,755.17
2018,8,5,11,15,977.0,96.0,3.7,28.05,990.5,1035.16,746.06
2018,8,5,11,30,979.0,97.0,3.8,28.3,1005.0,1017.7,734.45
2018,8,5,11,45,980.0,97.5,3.9,28.55,1012.5,994.89,719.44
2018,8,5,12,0,981.0,98.0,4.0,28.8,1020.0,968.28,701.98
2018,8,5,12,15,984.5,96.0,4.1,28.85,1020.5,937.84,682.54
2018,8,5,12,30,988.0,94.0,4.2,28.9,1021.0,903.77,660.59
2018,8,5,12,45,992.0,90.5,4.25,29.0,1014.0,865.24,635.16
2018,8,5,13,0,996.0,87.0,4.3,29.1,1007.0,823.29,607.26
2018,8,5,13,15,992.0,87.5,4.35,29.05,990.0,775.95,575.16
2018,8,5,13,30,988.0,88.0,4.4,29.0,973.0,726.07,538.93
2018,8,5,13,45,983.0,88.0,4.4,28.95,949.0,672.85,499.21
2018,8,5,14,0,978.0,88.0,4.4,28.9,925.0,617.65,456.9
2018,8,5,14,15,971.5,87.0,4.4,28.8,893.5,559.14,410.98
2018,8,5,14,30,965.0,86.0,4.4,28.7,862.0,499.33,362.59
2018,8,5,14,45,955.5,85.0,4.4,28.55,824.0,437.32,311.17
2018,8,5,15,0,946.0,84.0,4.4,28.4,786.0,374.85,258.11
2018,8,5,15,15,934.5,82.5,4.4,28.4,743.0,311.31,203.58
2018,8,5,15,30,923.0,81.0,4.4,28.4,700.0,248.1,150.4
2018,8,5,15,45,907.5,79.5,4.4,27.8,652.0,184.93,101.93
2018,8,5,16,0,892.0,78.0,4.4,27.2,604.0,123.09,64.58
2018,8,5,16,15,871.5,75.5,4.35,26.7,552.0,69.28,52.52
2018,8,5,16,30,851.0,73.0,4.3,26.2,500.0,67.24,51.15
2018,8,5,16,45,824.0,69.5,4.25,25.75,446.0,57.27,43.04
2018,8,5,17,0,797.0,66.0,4.2,25.3,392.0,55.1,41.45
2018,8,5,17,15,759.0,62.5,3.85,24.5,337.5,52.76,39.74
2018,8,5,17,30,721.0,59.0,3.5,23.7,283.0,50.42,37.97
2018,8,5,17,45,664.0,53.5,3.2,22.9,230.0,46.26,34.51
2018,8,5,18,0,607.0,48.0,2.9,22.1,177.0,42.09,30.86
2018,8,5,18,15,515.0,40.5,2.6,21.05,129.0,32.97,22.75
2018,8,5,18,30,423.0,33.0,2.3,20.0,81.0,27.28,17.27
2018,8,5,18,45,265.5,22.0,1.95,18.95,47.0,18.3,4.97
2018,8,5,19,0,108.0,11.0,1.6,17.9,13.0,9.39,0.0
2018,8,5,19,15,54.0,5.5,1.6,17.45,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,6,5,15,26.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,8,6,5,30,53.0,12.0,1.3,12.4,14.0,27.8,0.0
2018,8,6,5,45,116.0,29.0,1.45,13.1,42.0,89.94,62.06
2018,8,6,6,0,179.0,46.0,1.6,13.8,70.0,154.06,121.43
2018,8,6,6,15,230.0,66.5,1.6,14.4,111.5,202.66,164.8
2018,8,6,6,30,281.0,87.0,1.6,15.0,153.0,266.04,219.03
2018,8,6,6,45,317.0,107.5,1.6,15.65,199.0,324.77,267.56
2018,8,6,7,0,353.0,128.0,1.6,16.3,245.0,386.16,316.36
2018,8,6,7,15,383.5,145.5,1.75,17.2,293.0,456.64,370.2
2018,8,6,7,30,414.0,163.0,1.9,18.1,341.0,515.53,413.62
2018,8,6,7,45,435.5,180.0,2.0,19.0,388.0,567.82,450.55
2018,8,6,8,0,457.0,197.0,2.1,19.9,435.0,620.06,486.44
2018,8,6,8,15,477.0,211.0,2.3,20.9,481.0,667.43,518.27
2018,8,6,8,30,497.0,225.0,2.5,21.9,527.0,714.0,548.89
2018,8,6,8,45,511.5,238.0,2.65,22.9,569.5,753.36,573.51
2018,8,6,9,0,526.0,251.0,2.8,23.9,612.0,791.02,596.58
2018,8,6,9,15,566.0,249.0,3.05,24.8,658.5,835.4,625.54
2018,8,6,9,30,606.0,247.0,3.3,25.7,705.0,878.37,653.06
2018,8,6,9,45,650.0,236.5,3.5,26.65,748.5,921.06,679.73
2018,8,6,10,0,694.0,226.0,3.7,27.6,792.0,955.85,700.5
2018,8,6,10,15,699.0,232.5,3.8,28.1,820.0,965.75,704.96
2018,8,6,10,30,704.0,239.0,3.9,28.6,848.0,972.15,707.4
2018,8,6,10,45,705.0,245.0,3.95,29.1,868.0,970.56,704.45
2018,8,6,11,0,706.0,251.0,4.0,29.6,888.0,965.43,699.15
2018,8,6,11,15,707.0,255.0,4.1,29.85,901.5,954.89,691.42
2018,8,6,11,30,708.0,259.0,4.2,30.1,915.0,940.92,681.5
2018,8,6,11,45,706.5,262.0,4.25,30.35,920.5,920.41,667.03
2018,8,6,12,0,705.0,265.0,4.3,30.6,926.0,896.82,650.52
2018,8,6,12,15,725.0,252.5,4.4,30.75,932.0,875.11,636.25
2018,8,6,12,30,745.0,240.0,4.5,30.9,938.0,849.61,619.21
2018,8,6,12,45,770.0,222.0,4.6,31.0,937.5,819.44,599.03
2018,8,6,13,0,795.0,204.0,4.7,31.1,937.0,780.71,572.84
2018,8,6,13,15,792.5,202.0,4.75,31.1,921.5,737.96,542.66
2018,8,6,13,30,790.0,200.0,4.8,31.1,906.0,693.23,510.41
2018,8,6,13,45,786.5,195.5,4.85,31.05,883.0,644.13,474.4
2018,8,6,14,0,783.0,191.0,4.9,31.0,860.0,593.55,436.35
2018,8,6,14,15,778.5,185.5,4.9,30.8,830.5,538.92,394.4
2018,8,6,14,30,774.0,180.0,4.9,30.6,801.0,483.7,350.75
2018,8,6,14,45,768.5,173.0,4.9,30.4,766.0,426.28,304.21
2018,8,6,15,0,763.0,166.0,4.9,30.2,731.0,368.53,256.32
2018,8,6,15,15,747.5,161.5,4.9,30.2,688.5,309.85,207.33
2018,8,6,15,30,732.0,157.0,4.9,30.2,646.0,252.45,160.25
2018,8,6,15,45,722.5,147.5,4.8,29.6,601.5,193.88,115.76
2018,8,6,16,0,713.0,138.0,4.7,29.0,557.0,136.4,80.11
2018,8,6,16,15,704.5,127.0,4.55,28.55,510.5,86.09,66.0
2018,8,6,16,30,696.0,116.0,4.4,28.1,464.0,80.89,62.09
2018,8,6,16,45,676.0,107.0,4.3,27.6,414.0,76.52,58.82
2018,8,6,17,0,656.0,98.0,4.2,27.1,364.0,71.84,55.24
2018,8,6,17,15,620.0,89.5,3.7,26.15,312.5,67.07,51.6
2018,8,6,17,30,584.0,81.0,3.2,25.2,261.0,62.07,47.66
2018,8,6,17,45,533.0,70.5,2.7,24.25,211.0,55.11,41.88
2018,8,6,18,0,482.0,60.0,2.2,23.3,161.0,47.88,35.64
2018,8,6,18,15,395.0,48.5,2.0,22.25,116.0,39.34,28.03
2018,8,6,18,30,308.0,37.0,1.8,21.2,71.0,30.58,19.82
2018,8,6,18,45,187.5,23.0,1.55,20.2,40.5,17.96,3.47
2018,8,6,19,0,67.0,9.0,1.3,19.2,10.0,7.68,0.0
2018,8,6,19,15,33.5,4.5,1.3,18.8,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,5,15,29.0,6.0,1.1,12.85,7.0,0.0,0.0
2018,8,7,5,30,58.0,12.0,1.2,13.4,14.0,29.51,0.0
2018,8,7,5,45,129.5,29.0,1.3,14.0,43.0,104.41,71.46
2018,8,7,6,0,201.0,46.0,1.4,14.6,72.0,164.58,129.24
2018,8,7,6,15,263.5,64.5,1.5,15.2,115.0,228.39,185.08
2018,8,7,6,30,326.0,83.0,1.6,15.8,158.0,298.56,244.71
2018,8,7,6,45,376.5,99.0,1.65,16.4,207.0,364.39,298.84
2018,8,7,7,0,427.0,115.0,1.7,17.0,256.0,434.35,354.2
2018,8,7,7,15,467.5,127.5,1.75,17.9,306.5,496.87,401.32
2018,8,7,7,30,508.0,140.0,1.8,18.8,357.0,561.55,448.35
2018,8,7,7,45,540.0,150.5,1.85,19.7,407.5,618.9,488.3
2018,8,7,8,0,572.0,161.0,1.9,20.6,458.0,676.76,527.38
2018,8,7,8,15,598.0,169.5,1.95,21.4,507.0,734.34,565.12
2018,8,7,8,30,624.0,178.0,2.0,22.2,556.0,784.77,597.05
2018,8,7,8,45,631.5,188.0,2.05,23.0,595.5,818.36,616.55
2018,8,7,9,0,639.0,198.0,2.1,23.8,635.0,849.38,634.11
2018,8,7,9,15,662.0,201.5,2.15,24.6,678.5,885.93,655.17
2018,8,7,9,30,685.0,205.0,2.2,25.4,722.0,920.0,674.27
2018,8,7,9,45,714.0,202.5,2.3,26.15,763.5,951.01,691.82
2018,8,7,10,0,743.0,200.0,2.4,26.9,805.0,978.98,707.31
2018,8,7,10,15,751.5,203.5,2.45,27.35,834.0,989.58,712.03
2018,8,7,10,30,760.0,207.0,2.5,27.8,863.0,996.58,714.71
2018,8,7,10,45,765.0,210.0,2.6,28.25,884.5,995.93,713.14
2018,8,7,11,0,770.0,213.0,2.7,28.7,906.0,991.56,709.38
2018,8,7,11,15,774.0,215.0,2.85,28.95,921.0,981.51,703.1
2018,8,7,11,30,778.0,217.0,3.0,29.2,936.0,967.8,694.52
2018,8,7,11,45,779.0,218.0,3.1,29.45,942.5,946.76,680.87
2018,8,7,12,0,780.0,219.0,3.2,29.7,949.0,922.38,665.09
2018,8,7,12,15,788.5,213.0,3.3,29.75,950.5,886.85,642.5
2018,8,7,12,30,797.0,207.0,3.4,29.8,952.0,857.18,623.4
2018,8,7,12,45,806.5,199.0,3.5,29.85,947.0,823.38,600.88
2018,8,7,13,0,816.0,191.0,3.6,29.9,942.0,786.38,575.71
2018,8,7,13,15,812.0,190.0,3.65,29.85,926.0,742.55,545.08
2018,8,7,13,30,808.0,189.0,3.7,29.8,910.0,696.78,512.41
2018,8,7,13,45,802.0,187.0,3.8,29.7,886.5,647.27,476.51
2018,8,7,14,0,796.0,185.0,3.9,29.6,863.0,596.46,438.59
2018,8,7,14,15,787.0,181.5,3.9,29.4,832.0,541.9,396.8
2018,8,7,14,30,778.0,178.0,3.9,29.2,801.0,484.17,351.49
2018,8,7,14,45,766.0,174.5,3.95,29.0,764.0,426.6,305.06
2018,8,7,15,0,754.0,171.0,4.0,28.8,727.0,369.37,257.79
2018,8,7,15,15,738.0,166.5,4.0,28.8,684.5,310.96,209.08
2018,8,7,15,30,722.0,162.0,4.0,28.8,642.0,253.9,162.32
2018,8,7,15,45,701.5,156.5,3.95,28.1,595.5,197.13,119.71
2018,8,7,16,0,681.0,151.0,3.9,27.4,549.0,142.79,86.7
2018,8,7,16,15,655.5,144.0,3.85,26.9,499.5,97.07,75.55
2018,8,7,16,30,630.0,137.0,3.8,26.4,450.0,94.9,74.21
2018,8,7,16,45,596.5,128.0,3.75,25.85,398.0,90.95,71.37
2018,8,7,17,0,563.0,119.0,3.7,25.3,346.0,86.76,68.27
2018,8,7,17,15,519.5,108.5,3.35,24.4,294.5,78.41,61.64
2018,8,7,17,30,476.0,98.0,3.0,23.5,243.0,71.79,56.34
2018,8,7,17,45,419.5,84.0,2.7,22.6,194.0,62.38,48.43
2018,8,7,18,0,363.0,70.0,2.4,21.7,145.0,52.67,39.99
2018,8,7,18,15,287.0,54.0,2.15,20.75,102.5,41.1,29.69
2018,8,7,18,30,211.0,38.0,1.9,19.8,60.0,29.25,18.72
2018,8,7,18,45,125.5,22.5,1.7,18.85,33.5,17.48,1.65
2018,8,7,19,0,40.0,7.0,1.5,17.9,7.0,5.97,0.0
2018,8,7,19,15,20.0,3.5,1.45,17.45,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,5,15,40.5,6.5,0.8,12.95,8.0,0.0,0.0
2018,8,8,5,30,81.0,13.0,0.8,13.5,16.0,38.09,0.0
2018,8,8,5,45,193.5,28.5,0.8,14.05,49.5,128.62,87.0
2018,8,8,6,0,306.0,44.0,0.8,14.6,83.0,209.88,164.48
2018,8,8,6,15,389.0,56.0,0.8,15.35,129.5,284.52,228.96
2018,8,8,6,30,472.0,68.0,0.8,16.1,176.0,367.07,297.36
2018,8,8,6,45,529.0,77.0,0.85,16.8,227.0,438.18,354.24
2018,8,8,7,0,586.0,86.0,0.9,17.5,278.0,513.35,411.71
2018,8,8,7,15,626.5,93.5,1.0,18.6,331.0,578.74,459.11
2018,8,8,7,30,667.0,101.0,1.1,19.7,384.0,645.62,505.67
2018,8,8,7,45,697.5,106.0,1.25,20.8,436.0,702.72,543.03
2018,8,8,8,0,728.0,111.0,1.4,21.9,488.0,759.55,579.27
2018,8,8,8,15,751.0,116.0,1.6,22.9,538.0,809.25,610.5
2018,8,8,8,30,774.0,121.0,1.8,23.9,588.0,852.0,636.53
2018,8,8,8,45,790.5,125.0,1.95,24.95,634.0,891.15,659.19
2018,8,8,9,0,807.0,129.0,2.1,26.0,680.0,927.71,679.84
2018,8,8,9,15,812.5,135.5,2.2,26.75,719.0,953.56,693.64
2018,8,8,9,30,818.0,142.0,2.3,27.5,758.0,975.94,705.25
2018,8,8,9,45,817.0,151.5,2.35,28.25,791.0,991.45,712.01
2018,8,8,10,0,816.0,161.0,2.4,29.0,824.0,1003.05,716.39
2018,8,8,10,15,826.5,162.0,2.45,29.45,854.0,1013.51,721.05
2018,8,8,10,30,837.0,163.0,2.5,29.9,884.0,1020.19,723.44
2018,8,8,10,45,845.0,163.5,2.5,30.3,907.0,1020.02,721.34
2018,8,8,11,0,853.0,164.0,2.5,30.7,930.0,1015.94,717.0
2018,8,8,11,15,858.5,164.0,2.5,30.95,945.5,1005.03,708.99
2018,8,8,11,30,864.0,164.0,2.5,31.2,961.0,990.27,698.77
2018,8,8,11,45,868.0,162.0,2.5,31.4,968.0,968.43,684.36
2018,8,8,12,0,872.0,160.0,2.5,31.6,975.0,942.98,667.8
2018,8,8,12,15,875.0,158.0,2.5,31.75,975.0,901.49,641.18
2018,8,8,12,30,878.0,156.0,2.5,31.9,975.0,869.64,620.76
2018,8,8,12,45,880.5,152.5,2.5,32.0,967.5,833.1,597.26
2018,8,8,13,0,883.0,149.0,2.5,32.1,960.0,793.66,571.3
2018,8,8,13,15,881.0,147.0,2.5,32.05,943.5,749.43,540.98
2018,8,8,13,30,879.0,145.0,2.5,32.0,927.0,702.89,508.38
2018,8,8,13,45,875.5,142.0,2.5,32.0,903.5,652.54,472.2
2018,8,8,14,0,872.0,139.0,2.5,32.0,880.0,600.39,433.69
2018,8,8,14,15,865.5,136.0,2.55,31.8,849.5,545.26,392.35
2018,8,8,14,30,859.0,133.0,2.6,31.6,819.0,487.64,347.77
2018,8,8,14,45,850.5,129.5,2.6,31.4,782.0,428.13,300.24
2018,8,8,15,0,842.0,126.0,2.6,31.2,745.0,368.37,251.23
2018,8,8,15,15,828.0,123.0,2.6,31.2,702.5,307.54,200.78
2018,8,8,15,30,814.0,120.0,2.6,31.2,660.0,247.63,151.93
2018,8,8,15,45,798.0,115.5,2.7,30.5,613.0,187.52,107.07
2018,8,8,16,0,782.0,111.0,2.8,29.8,566.0,129.11,72.27
2018,8,8,16,15,761.0,105.5,2.85,29.15,515.5,80.13,60.91
2018,8,8,16,30,740.0,100.0,2.9,28.5,465.0,70.88,53.68
2018,8,8,16,45,710.0,94.0,2.95,27.9,412.5,68.03,51.67
2018,8,8,17,0,680.0,88.0,3.0,27.3,360.0,65.04,49.49
2018,8,8,17,15,637.0,81.5,2.9,26.2,307.5,61.41,46.81
2018,8,8,17,30,594.0,75.0,2.8,25.1,255.0,57.66,43.93
2018,8,8,17,45,533.5,66.0,2.7,24.0,204.0,51.67,38.96
2018,8,8,18,0,473.0,57.0,2.6,22.9,153.0,45.51,33.63
2018,8,8,18,15,382.5,46.0,2.5,21.9,109.0,37.33,26.27
2018,8,8,18,30,292.0,35.0,2.4,20.9,65.0,28.96,18.25
2018,8,8,18,45,175.0,21.5,2.3,19.9,36.5,16.8,0.0
2018,8,8,19,0,58.0,8.0,2.2,18.9,8.0,6.83,0.0
2018,8,8,19,15,29.0,4.0,2.1,18.4,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,9,5,15,51.5,6.5,0.45,14.75,8.0,0.0,0.0
2018,8,9,5,30,103.0,13.0,0.6,15.3,16.0,45.53,0.0
2018,8,9,5,45,226.5,27.0,0.7,15.85,50.5,139.98,92.06
2018,8,9,6,0,350.0,41.0,0.8,16.4,85.0,228.0,177.13
2018,8,9,6,15,434.5,50.5,0.85,17.15,131.5,302.87,241.83
2018,8,9,6,30,519.0,60.0,0.9,17.9,178.0,385.91,310.5
2018,8,9,6,45,577.0,67.5,0.95,18.7,230.0,458.03,367.74
2018,8,9,7,0,635.0,75.0,1.0,19.5,282.0,534.31,425.46
2018,8,9,7,15,676.5,80.5,1.05,20.65,336.0,600.1,472.22
2018,8,9,7,30,718.0,86.0,1.1,21.8,390.0,667.39,517.02
2018,8,9,7,45,749.5,90.0,1.15,23.0,443.0,722.13,550.85
2018,8,9,8,0,781.0,94.0,1.2,24.2,496.0,780.56,586.2
2018,8,9,8,15,804.0,96.5,1.3,25.25,546.5,829.12,614.81
2018,8,9,8,30,827.0,99.0,1.4,26.3,597.0,875.94,641.77
2018,8,9,8,45,845.5,101.0,1.45,27.35,644.0,915.96,663.18
2018,8,9,9,0,864.0,103.0,1.5,28.4,691.0,942.76,675.9
2018,8,9,9,15,866.5,110.0,1.6,29.1,730.5,967.06,688.73
2018,8,9,9,30,869.0,117.0,1.7,29.8,770.0,987.6,699.19
2018,8,9,9,45,867.0,126.0,1.75,30.45,803.0,1001.93,705.35
2018,8,9,10,0,865.0,135.0,1.8,31.1,836.0,1025.54,717.34
2018,8,9,10,15,874.0,136.5,1.9,31.55,866.5,1021.71,713.68
2018,8,9,10,30,883.0,138.0,2.0,32.0,897.0,1027.44,716.27
2018,8,9,10,45,890.5,138.0,2.1,32.45,920.0,1026.32,714.65
2018,8,9,11,0,898.0,138.0,2.2,32.9,943.0,1021.29,710.78
2018,8,9,11,15,902.5,138.0,2.3,33.15,958.5,1009.45,703.42
2018,8,9,11,30,907.0,138.0,2.4,33.4,974.0,993.79,693.78
2018,8,9,11,45,910.0,137.5,2.5,33.65,981.5,972.53,680.7
2018,8,9,12,0,913.0,137.0,2.6,33.9,989.0,947.66,665.38
2018,8,9,12,15,906.5,141.0,2.65,33.95,986.0,915.04,645.25
2018,8,9,12,30,900.0,145.0,2.7,34.0,983.0,879.51,623.18
2018,8,9,12,45,889.5,150.0,2.8,34.05,971.5,838.93,598.02
2018,8,9,13,0,879.0,155.0,2.9,34.1,960.0,796.14,570.51
2018,8,9,13,15,875.0,153.0,2.95,33.95,942.5,750.51,539.79
2018,8,9,13,30,871.0,151.0,3.0,33.8,925.0,707.72,510.02
2018,8,9,13,45,865.5,149.0,3.05,33.7,900.5,655.69,473.09
2018,8,9,14,0,860.0,147.0,3.1,33.6,876.0,602.12,433.97
2018,8,9,14,15,851.5,144.5,3.15,33.3,844.5,545.33,391.64
2018,8,9,14,30,843.0,142.0,3.2,33.0,813.0,487.81,347.29
2018,8,9,14,45,832.5,138.5,3.25,32.75,775.5,428.27,299.98
2018,8,9,15,0,822.0,135.0,3.3,32.5,738.0,368.74,251.41
2018,8,9,15,15,807.5,132.0,3.3,32.5,695.5,308.82,201.83
2018,8,9,15,30,793.0,129.0,3.3,32.5,653.0,249.93,153.96
2018,8,9,15,45,774.5,124.5,3.35,31.65,605.5,190.67,110.1
2018,8,9,16,0,756.0,120.0,3.4,30.8,558.0,126.26,70.75
2018,8,9,16,15,731.5,114.5,3.35,30.15,507.0,78.63,59.45
2018,8,9,16,30,707.0,109.0,3.3,29.5,456.0,76.63,58.23
2018,8,9,16,45,674.5,102.5,3.25,28.85,403.5,73.68,56.17
2018,8,9,17,0,642.0,96.0,3.2,28.2,351.0,70.57,53.94
2018,8,9,17,15,597.5,88.5,3.0,27.2,298.5,66.44,50.86
2018,8,9,17,30,553.0,81.0,2.8,26.2,246.0,62.17,47.55
2018,8,9,17,45,490.5,71.0,2.6,25.2,196.0,55.58,42.08
2018,8,9,18,0,428.0,61.0,2.4,24.2,146.0,48.79,36.21
2018,8,9,18,15,337.5,48.5,2.2,23.2,103.0,37.31,26.06
2018,8,9,18,30,247.0,36.0,2.0,22.2,60.0,27.88,17.1
2018,8,9,18,45,142.5,21.5,1.8,21.25,33.5,16.76,0.0
2018,8,9,19,0,38.0,7.0,1.6,20.3,7.0,5.97,0.0
2018,8,9,19,15,19.0,3.5,1.5,19.85,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.5,0.9,16.45,7.5,0.0,0.0
2018,8,10,5,30,89.0,13.0,1.1,17.1,15.0,40.94,0.0
2018,8,10,5,45,204.0,26.5,1.25,17.75,47.5,129.63,82.15
2018,8,10,6,0,319.0,40.0,1.4,18.4,80.0,213.6,165.02
2018,8,10,6,15,400.5,51.5,1.45,19.2,125.5,287.25,228.8
2018,8,10,6,30,482.0,63.0,1.5,20.0,171.0,369.12,296.78
2018,8,10,6,45,538.5,71.0,1.6,20.85,221.5,439.29,353.07
2018,8,10,7,0,595.0,79.0,1.7,21.7,272.0,513.48,409.99
2018,8,10,7,15,636.0,85.0,1.55,22.85,324.0,577.87,455.34
2018,8,10,7,30,677.0,91.0,1.4,24.0,376.0,643.79,498.73
2018,8,10,7,45,707.5,96.0,1.3,25.2,428.0,701.24,533.53
2018,8,10,8,0,738.0,101.0,1.2,26.4,480.0,758.45,566.61
2018,8,10,8,15,761.0,105.0,1.2,27.2,529.5,802.98,591.97
2018,8,10,8,30,784.0,109.0,1.2,28.0,579.0,850.34,618.68
2018,8,10,8,45,801.5,112.0,1.25,28.85,625.0,889.55,640.07
2018,8,10,9,0,819.0,115.0,1.3,29.7,671.0,926.2,659.61
2018,8,10,9,15,830.0,119.0,1.4,30.25,712.0,954.92,675.5
2018,8,10,9,30,841.0,123.0,1.5,30.8,753.0,980.35,689.39
2018,8,10,9,45,848.0,127.0,1.65,31.35,788.0,998.35,699.41
2018,8,10,10,0,855.0,131.0,1.8,31.9,823.0,1012.63,707.23
2018,8,10,10,15,862.0,133.0,1.95,32.2,852.0,1007.58,703.95
2018,8,10,10,30,869.0,135.0,2.1,32.5,881.0,1011.88,706.67
2018,8,10,10,45,873.5,137.0,2.25,32.85,903.0,1009.86,705.28
2018,8,10,11,0,878.0,139.0,2.4,33.2,925.0,1003.99,701.59
2018,8,10,11,15,880.0,140.5,2.55,33.35,939.0,991.39,694.34
2018,8,10,11,30,882.0,142.0,2.7,33.5,953.0,975.08,684.81
2018,8,10,11,45,881.5,144.0,2.8,33.65,959.5,953.3,671.41
2018,8,10,12,0,881.0,146.0,2.9,33.8,966.0,928.1,655.84
2018,8,10,12,15,879.0,147.0,3.05,33.8,964.5,897.49,637.48
2018,8,10,12,30,877.0,148.0,3.2,33.8,963.0,863.89,616.99
2018,8,10,12,45,872.5,149.0,3.35,33.75,953.0,825.49,593.23
2018,8,10,13,0,868.0,150.0,3.5,33.7,943.0,784.62,567.0
2018,8,10,13,15,861.5,150.5,3.55,33.5,926.0,739.66,536.26
2018,8,10,13,30,855.0,151.0,3.6,33.3,909.0,697.74,506.69
2018,8,10,13,45,845.5,151.0,3.7,33.1,883.5,645.65,469.53
2018,8,10,14,0,836.0,151.0,3.8,32.9,858.0,592.42,430.43
2018,8,10,14,15,825.5,149.5,3.85,32.6,826.5,536.6,388.3
2018,8,10,14,30,815.0,148.0,3.9,32.3,795.0,480.3,344.42
2018,8,10,14,45,801.5,146.0,3.9,31.95,757.5,422.25,297.96
2018,8,10,15,0,788.0,144.0,3.9,31.6,720.0,364.61,250.68
2018,8,10,15,15,772.5,140.5,3.9,31.6,677.5,305.98,201.96
2018,8,10,15,30,757.0,137.0,3.9,31.6,635.0,242.52,150.6
2018,8,10,15,45,736.0,133.0,3.9,30.7,588.0,184.6,107.61
2018,8,10,16,0,715.0,129.0,3.9,29.8,541.0,129.06,74.69
2018,8,10,16,15,689.0,123.0,3.9,29.15,491.0,83.77,63.97
2018,8,10,16,30,663.0,117.0,3.9,28.5,441.0,81.68,62.7
2018,8,10,16,45,629.5,110.5,3.85,27.85,390.0,78.99,60.87
2018,8,10,17,0,596.0,104.0,3.8,27.2,339.0,76.17,58.9
2018,8,10,17,15,550.5,95.0,3.65,26.3,287.5,71.16,55.07
2018,8,10,17,30,505.0,86.0,3.5,25.4,236.0,65.94,50.93
2018,8,10,17,45,413.0,75.0,3.3,24.5,181.5,56.09,42.64
2018,8,10,18,0,321.0,64.0,3.1,23.6,127.0,48.19,35.76
2018,8,10,18,15,251.5,50.0,2.95,22.75,90.0,38.07,26.71
2018,8,10,18,30,182.0,36.0,2.8,21.9,53.0,27.71,16.79
2018,8,10,18,45,95.5,20.0,2.65,21.05,28.5,15.54,0.0
2018,8,10,19,0,9.0,4.0,2.5,20.2,4.0,3.41,0.0
2018,8,10,19,15,4.5,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,28.41,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,96.74,58.5
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,154.89,119.43
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,212.77,170.18
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,276.73,224.29
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,354.51,287.66
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,438.84,353.65
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,501.4,400.36
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,566.13,447.12
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,620.39,484.45
