Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,682.77,526.28
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,738.23,562.4
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,793.02,596.98
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,836.66,622.8
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,878.41,647.01
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,896.2,656.12
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,910.11,662.95
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,936.04,677.82
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,958.84,690.52
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,975.93,700.57
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,989.47,708.46
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,959.34,687.63
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,922.99,661.13
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,889.61,637.7
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,855.1,613.37
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,849.34,610.7
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,839.56,605.09
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,807.34,582.97
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,773.81,559.95
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,775.06,563.79
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,768.56,561.57
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,724.87,531.34
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,679.54,499.46
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,633.13,466.12
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,583.78,429.57
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,529.07,387.97
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,473.84,344.69
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,417.18,298.99
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,360.04,251.7
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,302.3,203.43
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,245.94,157.16
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,189.53,114.85
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,135.25,82.09
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,91.53,71.3
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,88.45,69.19
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,83.9,65.8
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,79.06,62.1
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,73.82,57.99
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,65.81,51.37
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,57.26,44.09
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,48.47,36.33
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,37.48,26.41
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,26.26,15.56
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,15.19,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,4.27,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,32.35,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,108.35,63.75
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,177.89,138.38
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,221.54,178.49
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,267.81,218.72
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,362.58,296.35
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,474.53,383.39
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,553.47,441.35
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,636.25,499.48
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,695.05,537.02
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,753.91,573.56
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,798.28,599.65
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,846.08,627.62
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,886.28,649.35
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,924.05,669.18
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,939.57,675.53
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,950.43,679.29
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,980.22,695.82
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,1006.68,709.92
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,1003.67,705.55
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,1010.4,707.65
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,1012.7,707.78
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,997.45,697.27
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,985.79,690.16
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,970.41,680.71
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,944.49,664.69
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,929.16,655.35
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,896.21,635.23
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,860.5,613.28
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,822.12,589.47
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,781.25,563.26
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,737.9,534.27
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,691.97,502.62
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,641.75,466.75
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,591.63,429.73
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,535.21,387.47
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,478.12,343.17
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,419.26,296.04
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,360.64,247.81
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,301.13,198.14
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,242.72,150.3
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,184.57,107.16
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,121.68,68.95
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,77.09,58.78
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,75.36,57.77
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,72.71,55.95
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,69.96,54.0
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,65.44,50.55
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,60.76,46.84
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,53.72,40.9
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,46.47,34.52
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,34.65,23.92
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,24.82,14.12
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,15.36,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.41,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,30.75,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,111.67,62.57
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,189.18,147.99
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,255.01,207.04
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,328.55,270.11
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,377.69,311.14
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,427.74,350.97
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,485.62,394.91
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,544.99,438.15
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,600.25,476.74
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,664.55,520.33
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,718.02,554.58
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,770.73,587.16
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,832.8,624.7
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,894.11,660.4
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,923.0,675.52
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,956.33,693.72
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,974.21,701.88
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,988.48,707.95
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,996.9,711.77
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,1001.58,713.38
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,999.98,711.18
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,994.57,706.72
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,983.41,699.59
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,968.52,690.19
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,946.7,676.86
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,921.46,661.27
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,892.33,643.54
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,859.99,623.51
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,822.83,599.77
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,782.8,572.93
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,737.44,541.88
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,690.13,508.62
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,638.86,471.48
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,586.42,432.35
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,530.45,389.64
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,474.07,345.21
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,416.59,298.61
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,359.62,251.24
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,296.53,198.55
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,239.1,151.12
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,182.07,108.4
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,127.6,76.05
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,85.93,66.88
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,84.62,66.25
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,81.67,64.2
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,78.59,62.0
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,71.53,56.35
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,65.67,51.56
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,56.97,44.1
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,48.1,36.22
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,35.8,25.06
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,23.15,12.6
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,14.08,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,19.76,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,94.41,48.9
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,166.28,130.39
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,218.58,178.61
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,276.26,229.43
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,314.38,262.17
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,352.53,293.42
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,417.16,344.78
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,485.0,396.66
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,537.92,435.15
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,591.36,472.89
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,650.25,513.86
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,709.74,554.04
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,779.92,599.97
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,840.96,637.77
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,892.75,668.76
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,942.58,697.86
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,969.61,711.73
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,1001.45,728.82
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,1010.99,733.19
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,1002.93,726.64
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,1001.33,724.52
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,995.94,719.99
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,984.33,711.99
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,968.99,701.7
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,948.6,688.62
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,924.68,673.2
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,895.1,653.78
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,862.21,632.13
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,826.15,608.56
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,787.0,582.7
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,741.56,551.14
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,693.83,516.78
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,642.68,478.9
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,589.79,438.61
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,533.87,395.22
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,476.97,349.53
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,418.19,300.87
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,359.14,250.73
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,293.3,194.79
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,232.67,143.88
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,172.74,98.23
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,114.67,63.79
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,70.72,54.51
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,69.29,53.68
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,60.95,46.89
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,58.36,44.96
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,54.8,42.17
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,51.16,39.2
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,45.71,34.48
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,40.17,29.45
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,31.78,21.67
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,23.23,12.32
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,13.66,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,33.13,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,122.73,58.9
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,215.83,169.22
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,284.02,231.66
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,359.53,297.02
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,412.59,341.48
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,466.54,384.34
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,529.92,432.06
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,595.03,478.71
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,671.43,530.54
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,746.31,578.79
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,803.13,612.92
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,859.18,645.55
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,850.74,634.48
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,827.23,614.5
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,845.63,625.22
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,859.99,632.07
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,945.9,686.58
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,1009.12,723.83
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,1016.54,727.4
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,1020.08,729.23
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,1017.62,727.36
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,1011.2,723.05
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,998.91,715.04
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,982.73,704.66
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,960.85,691.16
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,935.31,675.23
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,904.5,655.85
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,870.39,634.18
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,831.44,608.97
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,789.58,581.56
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,743.58,550.49
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,695.2,515.86
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,643.41,477.84
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,589.85,437.28
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,533.33,393.31
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,475.71,346.97
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,416.1,297.75
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,356.13,246.89
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,295.27,194.62
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,235.07,144.06
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,174.34,97.96
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,107.37,57.1
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,62.77,47.59
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,60.99,46.42
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,58.64,44.72
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,56.23,42.94
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,53.25,40.64
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,46.13,34.64
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,41.21,30.4
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,36.25,25.89
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,28.95,19.09
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,21.58,10.48
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,12.38,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,35.47,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,128.65,54.25
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,227.84,177.55
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,305.11,247.28
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,391.58,320.57
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,463.1,378.56
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,535.62,434.15
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,600.31,480.39
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,666.2,524.6
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,722.17,559.38
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,777.56,592.46
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,824.99,621.11
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,861.28,641.88
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,898.41,663.17
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,932.86,682.44
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,959.41,696.74
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,982.45,708.85
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,998.28,717.27
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,1010.29,723.36
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,1017.69,725.45
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,1021.19,725.28
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,1018.19,721.98
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,1011.24,716.36
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,998.9,707.5
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,982.67,696.35
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,960.27,681.55
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,934.24,664.54
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,902.96,644.83
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,868.41,622.95
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,829.22,597.9
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,787.25,570.81
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,741.74,540.8
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,693.81,507.28
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,642.03,470.09
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,588.44,430.34
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,531.86,387.11
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,474.16,341.49
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,414.23,292.75
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,353.97,242.37
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,292.98,190.65
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,232.61,140.58
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,172.45,95.51
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,105.91,55.63
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,61.81,46.28
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,59.63,44.8
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,57.24,43.08
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,54.78,41.27
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,51.74,38.94
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,44.7,33.06
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,39.72,28.79
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,34.69,24.27
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,27.76,17.82
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,20.79,9.11
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,11.95,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,36.95,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,130.96,45.19
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,232.94,177.73
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,310.5,246.3
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,397.44,317.98
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,464.76,371.34
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,540.1,427.7
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,604.56,472.09
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,670.17,514.79
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,725.71,548.26
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,780.6,580.13
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,818.98,603.0
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,863.81,629.91
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,901.22,651.56
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,935.91,671.3
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,963.15,686.19
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,987.04,699.03
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,1004.4,708.63
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,1017.99,715.97
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,1025.12,719.26
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,1028.27,720.27
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,1025.88,718.63
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,1019.43,714.55
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,1006.46,706.65
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,989.53,696.36
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,966.83,683.08
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,940.42,667.35
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,908.72,647.97
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,873.69,626.29
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,833.45,601.1
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,790.38,573.74
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,744.22,543.61
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,695.62,509.54
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,643.57,471.69
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,589.7,431.33
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,532.42,387.4
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,474.02,341.09
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,413.62,291.73
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,352.85,240.76
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,291.08,188.33
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,229.88,137.57
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,169.05,92.08
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,109.7,58.37
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,58.26,43.16
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,56.28,41.81
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,54.11,40.25
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,51.9,38.62
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,48.31,35.81
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,44.67,32.83
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,40.41,29.17
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,33.21,22.78
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,26.19,16.28
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,19.12,7.02
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,11.1,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,43.3,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,144.24,37.08
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,256.62,193.74
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,330.87,260.99
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,419.57,334.54
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,492.64,392.86
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,569.46,450.98
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,634.23,495.38
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,699.95,538.43
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,748.61,568.67
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,803.59,602.51
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,850.57,630.55
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,895.48,656.79
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,931.95,677.57
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,965.53,696.35
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,989.14,708.85
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,1008.61,718.84
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,1020.65,724.12
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,1028.28,726.79
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,1035.55,730.43
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,1038.85,731.71
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,1036.13,728.93
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,1029.37,723.82
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,1016.63,716.0
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,999.95,705.8
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,977.09,691.88
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,950.56,675.63
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,918.37,655.93
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,882.96,634.0
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,842.91,608.82
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,800.15,581.54
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,753.94,550.26
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,705.39,515.96
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,653.08,478.18
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,599.06,437.94
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,541.77,394.05
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,483.48,347.9
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,423.09,298.8
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,362.48,248.24
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,296.06,192.69
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,234.74,142.16
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,172.78,96.09
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,112.73,61.82
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,71.04,53.72
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,69.21,52.58
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,60.83,45.88
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,58.19,43.92
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,53.82,40.49
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,49.32,36.81
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,43.75,32.04
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,38.11,26.95
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,29.61,19.08
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,20.96,7.06
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,11.95,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,32.69,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,121.24,17.85
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,220.53,167.45
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,302.07,240.93
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,393.58,317.81
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,462.08,373.51
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,533.99,429.06
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,592.71,471.8
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,651.65,511.92
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,724.38,560.84
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,803.56,612.54
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,852.88,642.53
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,890.81,664.6
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,930.98,688.3
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,968.42,709.87
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,995.64,724.68
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,1019.29,737.25
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,1036.28,745.13
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,1049.3,750.64
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,1057.11,754.06
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,1060.84,755.08
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,1058.38,751.92
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,1051.79,746.36
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,1038.62,737.83
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,1021.39,726.84
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,998.81,712.29
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,972.4,695.36
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,940.44,675.11
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,904.96,652.52
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,864.46,626.62
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,820.85,598.43
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,772.61,566.14
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,721.88,530.06
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,667.93,490.61
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,612.04,448.57
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,552.81,402.99
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,492.41,354.95
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,427.84,302.6
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,364.99,250.45
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,295.25,193.12
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,233.85,143.61
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,172.22,98.72
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,109.0,61.82
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,71.2,54.12
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,61.68,46.51
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,60.29,45.65
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,58.99,44.82
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,51.29,38.55
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,48.51,36.34
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,42.2,30.89
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,35.71,25.04
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,27.46,17.32
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,19.16,4.5
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,9.82,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,36.3,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,114.87,1.86
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,202.67,155.89
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,275.79,224.49
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,357.82,295.85
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,371.63,308.87
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,385.38,319.85
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,435.63,358.64
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,485.54,395.35
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,585.57,470.61
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,684.86,540.26
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,748.86,581.98
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,812.56,622.62
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,888.93,670.77
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,960.47,714.17
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,987.93,728.4
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,1011.88,740.77
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,1025.17,746.75
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,1034.26,750.21
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,1041.82,754.12
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,1045.41,755.57
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,1042.43,752.3
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,1035.42,746.64
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,1020.11,736.22
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,1000.93,723.44
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,967.93,701.87
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,919.73,670.31
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,885.57,648.1
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,848.08,623.42
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,799.87,590.65
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,755.68,559.29
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,710.54,527.46
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,664.41,494.22
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,620.32,461.89
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,574.0,426.89
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,517.25,383.4
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,460.37,338.51
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,404.42,292.82
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,346.63,244.27
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,293.49,196.94
2018,8,20,15,30,814.0,104.0,3.9,26.1,615.0,229.98,142.04
2018,8,20,15,45,788.0,101.5,3.9,25.2,564.5,169.34,96.72
2018,8,20,16,0,762.0,99.0,3.9,24.3,514.0,111.7,64.08
2018,8,20,16,15,601.5,112.5,3.9,23.6,420.0,77.05,59.99
2018,8,20,16,30,441.0,126.0,3.9,22.9,326.0,86.37,68.35
2018,8,20,16,45,486.5,109.5,3.85,22.2,305.0,77.53,61.24
2018,8,20,17,0,532.0,93.0,3.8,21.5,284.0,68.77,54.08
2018,8,20,17,15,331.5,69.5,3.7,20.6,182.0,50.77,38.77
2018,8,20,17,30,131.0,46.0,3.6,19.7,80.0,35.83,25.85
2018,8,20,17,45,99.5,35.5,3.5,18.75,58.0,28.0,18.96
2018,8,20,18,0,68.0,25.0,3.4,17.8,36.0,19.98,11.77
2018,8,20,18,15,35.0,15.5,3.3,17.1,21.0,12.55,4.94
2018,8,20,18,30,2.0,6.0,3.2,16.4,6.0,5.05,0.0
2018,8,20,18,45,1.0,3.0,3.1,15.65,3.0,2.56,0.0
2018,8,20,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
