Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,1.65,10.6,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,1.8,10.9,2.0,1.71,0.0
2018,8,21,5,45,55.0,10.5,1.9,11.2,16.0,43.86,0.0
2018,8,21,6,0,110.0,19.0,2.0,11.5,30.0,91.71,68.3
2018,8,21,6,15,142.0,28.5,1.95,11.95,51.0,125.71,101.42
2018,8,21,6,30,174.0,38.0,1.9,12.4,72.0,163.15,135.5
2018,8,21,6,45,88.0,51.0,1.85,12.85,68.5,120.12,99.02
2018,8,21,7,0,2.0,64.0,1.8,13.3,65.0,54.77,41.53
2018,8,21,7,15,3.5,77.0,1.75,13.9,78.5,67.42,52.24
2018,8,21,7,30,5.0,90.0,1.7,14.5,92.0,80.2,62.77
2018,8,21,7,45,7.0,108.0,1.6,15.15,111.0,98.29,77.55
2018,8,21,8,0,9.0,126.0,1.5,15.8,130.0,116.51,92.15
2018,8,21,8,15,7.5,129.5,1.45,16.5,133.0,117.87,92.58
2018,8,21,8,30,6.0,133.0,1.4,17.2,136.0,119.31,93.1
2018,8,21,8,45,77.5,164.0,1.4,17.95,214.5,242.77,193.86
2018,8,21,9,0,149.0,195.0,1.4,18.7,293.0,345.21,273.71
2018,8,21,9,15,283.0,191.0,1.45,19.35,391.5,513.31,400.81
2018,8,21,9,30,417.0,187.0,1.5,20.0,490.0,643.34,494.39
2018,8,21,9,45,349.5,229.5,1.55,20.65,492.0,624.91,475.94
2018,8,21,10,0,282.0,272.0,1.6,21.3,494.0,580.12,440.71
2018,8,21,10,15,431.5,260.0,1.75,21.8,614.0,736.61,552.66
2018,8,21,10,30,581.0,248.0,1.9,22.3,734.0,875.49,646.79
2018,8,21,10,45,756.0,179.5,2.0,22.8,829.0,962.74,703.08
2018,8,21,11,0,931.0,111.0,2.1,23.3,924.0,1040.15,750.88
2018,8,21,11,15,933.5,111.5,2.2,23.65,938.0,1026.08,740.74
2018,8,21,11,30,936.0,112.0,2.3,24.0,952.0,1008.07,729.13
2018,8,21,11,45,895.0,137.5,2.45,24.35,945.0,969.6,704.84
2018,8,21,12,0,854.0,163.0,2.6,24.7,938.0,940.95,686.84
2018,8,21,12,15,875.5,150.0,2.7,24.9,943.0,905.16,663.83
2018,8,21,12,30,897.0,137.0,2.8,25.1,948.0,878.1,646.5
2018,8,21,12,45,910.0,128.0,2.9,25.3,943.5,843.32,623.79
2018,8,21,13,0,923.0,119.0,3.0,25.5,939.0,804.69,598.31
2018,8,21,13,15,886.0,137.5,3.05,25.5,912.0,750.28,559.94
2018,8,21,13,30,849.0,156.0,3.1,25.5,885.0,701.11,523.75
2018,8,21,13,45,877.0,135.0,3.2,25.55,869.5,650.22,486.62
2018,8,21,14,0,905.0,114.0,3.3,25.6,854.0,599.7,448.13
2018,8,21,14,15,896.5,113.0,3.3,25.4,822.0,542.14,402.93
2018,8,21,14,30,888.0,112.0,3.3,25.2,790.0,483.65,355.54
2018,8,21,14,45,877.0,109.5,3.35,25.05,751.0,422.4,304.63
2018,8,21,15,0,866.0,107.0,3.4,24.9,712.0,361.06,252.35
2018,8,21,15,15,851.0,104.5,3.4,24.9,668.0,293.92,195.14
2018,8,21,15,30,836.0,102.0,3.4,24.9,624.0,231.87,143.12
2018,8,21,15,45,816.5,99.0,3.4,24.2,575.5,170.2,96.65
2018,8,21,16,0,797.0,96.0,3.4,23.5,527.0,110.69,62.92
2018,8,21,16,15,755.5,95.0,3.45,22.9,471.5,74.01,57.6
2018,8,21,16,30,714.0,94.0,3.5,22.3,416.0,67.98,52.85
2018,8,21,16,45,661.5,90.0,3.5,21.75,359.0,66.16,51.62
2018,8,21,17,0,609.0,86.0,3.5,21.2,302.0,64.4,50.39
2018,8,21,17,15,517.5,80.0,3.45,20.25,242.5,60.8,47.57
2018,8,21,17,30,426.0,74.0,3.4,19.3,183.0,55.36,42.99
2018,8,21,17,45,365.0,61.5,3.3,18.4,139.5,46.55,35.21
2018,8,21,18,0,304.0,49.0,3.2,17.5,96.0,37.5,26.96
2018,8,21,18,15,210.5,35.0,3.15,16.7,61.5,27.0,16.99
2018,8,21,18,30,117.0,21.0,3.1,15.9,27.0,16.32,0.0
2018,8,21,18,45,58.5,10.5,3.1,15.15,13.5,8.96,0.0
2018,8,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,0.9,10.45,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,0.9,10.9,3.0,2.56,0.0
2018,8,22,5,45,62.0,16.0,0.9,11.35,21.5,49.6,0.0
2018,8,22,6,0,115.0,29.0,0.9,11.8,40.0,100.61,74.66
2018,8,22,6,15,250.0,43.0,0.8,12.4,86.0,205.14,166.28
2018,8,22,6,30,385.0,57.0,0.7,13.0,132.0,317.07,260.61
2018,8,22,6,45,200.0,77.5,0.6,13.65,117.0,226.13,186.64
2018,8,22,7,0,15.0,98.0,0.5,14.3,102.0,99.23,78.84
2018,8,22,7,15,11.0,108.0,0.6,15.15,111.5,104.47,83.16
2018,8,22,7,30,7.0,118.0,0.7,16.0,121.0,109.72,86.87
2018,8,22,7,45,6.0,129.5,0.85,16.85,132.0,118.81,93.73
2018,8,22,8,0,5.0,141.0,1.0,17.7,143.0,127.94,100.47
2018,8,22,8,15,38.0,160.5,1.1,18.55,182.0,187.15,148.63
2018,8,22,8,30,71.0,180.0,1.2,19.4,221.0,237.37,188.3
2018,8,22,8,45,105.5,193.0,1.3,20.2,259.5,301.25,237.57
2018,8,22,9,0,140.0,206.0,1.4,21.0,298.0,349.08,273.5
2018,8,22,9,15,121.0,242.5,1.55,21.75,325.5,370.92,287.45
2018,8,22,9,30,102.0,279.0,1.7,22.5,353.0,391.15,300.18
2018,8,22,9,45,216.5,290.5,1.85,23.25,457.5,537.04,408.36
2018,8,22,10,0,331.0,302.0,2.0,24.0,562.0,662.63,497.25
2018,8,22,10,15,551.0,240.0,2.1,24.55,691.5,843.56,623.21
2018,8,22,10,30,771.0,178.0,2.2,25.1,821.0,986.04,715.14
2018,8,22,10,45,852.0,144.0,2.3,25.65,872.0,1023.17,736.1
2018,8,22,11,0,933.0,110.0,2.4,26.2,923.0,1042.03,746.5
2018,8,22,11,15,937.5,110.0,2.45,26.55,938.0,1029.3,737.24
2018,8,22,11,30,942.0,110.0,2.5,26.9,953.0,1012.55,725.86
2018,8,22,11,45,944.5,109.5,2.55,27.2,959.5,989.5,710.72
2018,8,22,12,0,947.0,109.0,2.6,27.5,966.0,962.67,693.23
2018,8,22,12,15,945.0,110.0,2.65,27.6,964.0,929.69,672.3
2018,8,22,12,30,943.0,111.0,2.7,27.7,962.0,893.4,649.14
2018,8,22,12,45,938.5,112.0,2.75,27.8,951.0,852.0,622.44
2018,8,22,13,0,934.0,113.0,2.8,27.9,940.0,807.86,593.68
2018,8,22,13,15,930.5,112.0,2.85,27.75,922.5,760.16,561.57
2018,8,22,13,30,927.0,111.0,2.9,27.6,905.0,710.08,526.06
2018,8,22,13,45,921.5,109.5,3.0,27.5,879.5,656.21,486.89
2018,8,22,14,0,916.0,108.0,3.1,27.4,854.0,600.6,445.11
2018,8,22,14,15,908.0,106.5,3.15,27.15,821.5,542.26,399.94
2018,8,22,14,30,900.0,105.0,3.2,26.9,789.0,482.94,352.41
2018,8,22,14,45,889.0,103.0,3.25,26.6,750.5,421.36,301.69
2018,8,22,15,0,878.0,101.0,3.3,26.3,712.0,359.67,249.52
2018,8,22,15,15,863.5,98.5,3.3,26.3,667.5,296.88,195.79
2018,8,22,15,30,849.0,96.0,3.3,26.3,623.0,228.97,139.52
2018,8,22,15,45,829.5,93.5,3.4,25.4,574.5,166.85,93.14
2018,8,22,16,0,810.0,91.0,3.5,24.5,526.0,106.86,59.69
2018,8,22,16,15,783.5,87.5,3.5,23.8,474.0,69.01,53.18
2018,8,22,16,30,757.0,84.0,3.5,23.1,422.0,67.4,52.2
2018,8,22,16,45,721.0,79.0,3.5,22.4,368.0,59.09,45.43
2018,8,22,17,0,685.0,74.0,3.5,21.7,314.0,56.33,43.33
2018,8,22,17,15,633.0,67.5,3.4,20.7,260.5,52.22,40.03
2018,8,22,17,30,581.0,61.0,3.3,19.7,207.0,48.03,36.51
2018,8,22,17,45,503.0,53.0,3.2,18.7,157.5,42.4,31.52
2018,8,22,18,0,425.0,45.0,3.1,17.7,108.0,36.74,26.23
2018,8,22,18,15,299.0,32.5,3.05,16.95,68.0,26.85,16.65
2018,8,22,18,30,173.0,20.0,3.0,16.2,28.0,16.74,0.0
2018,8,22,18,45,86.5,10.0,2.9,15.45,14.0,8.54,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,23,5,15,15.5,2.5,1.35,10.15,2.5,0.0,0.0
2018,8,23,5,30,31.0,5.0,1.5,10.7,5.0,4.27,0.0
2018,8,23,5,45,146.0,18.5,1.7,11.25,30.5,75.51,0.0
2018,8,23,6,0,261.0,32.0,1.9,11.8,56.0,186.46,140.62
2018,8,23,6,15,352.5,43.0,1.9,12.4,98.0,262.87,213.76
2018,8,23,6,30,444.0,54.0,1.9,13.0,140.0,348.91,288.8
2018,8,23,6,45,284.5,82.0,1.9,13.6,143.5,300.59,250.25
2018,8,23,7,0,125.0,110.0,1.9,14.2,147.0,211.04,174.91
2018,8,23,7,15,103.0,132.0,1.85,14.9,166.5,223.97,184.74
2018,8,23,7,30,81.0,154.0,1.8,15.6,186.0,219.51,179.58
2018,8,23,7,45,84.0,177.5,1.7,16.3,214.5,248.63,202.01
2018,8,23,8,0,87.0,201.0,1.6,17.0,243.0,277.52,223.55
2018,8,23,8,15,150.5,215.0,1.6,17.75,297.5,366.25,293.02
2018,8,23,8,30,214.0,229.0,1.6,18.5,352.0,441.53,349.79
2018,8,23,8,45,275.0,239.0,1.55,19.25,410.0,532.58,415.8
2018,8,23,9,0,336.0,249.0,1.5,20.0,468.0,605.96,466.84
2018,8,23,9,15,488.0,222.5,1.6,20.55,563.5,750.69,569.61
2018,8,23,9,30,640.0,196.0,1.7,21.1,659.0,886.27,660.67
2018,8,23,9,45,731.5,172.0,1.75,21.7,726.0,956.11,702.81
2018,8,23,10,0,823.0,148.0,1.8,22.3,793.0,1015.61,738.09
2018,8,23,10,15,830.5,151.0,1.9,22.8,822.0,1024.74,742.0
2018,8,23,10,30,838.0,154.0,2.0,23.3,851.0,1029.98,744.13
2018,8,23,10,45,843.0,155.5,2.1,23.8,872.5,1027.22,741.31
2018,8,23,11,0,848.0,157.0,2.2,24.3,894.0,1020.53,736.18
2018,8,23,11,15,850.5,159.0,2.3,24.7,908.0,1007.99,727.71
2018,8,23,11,30,853.0,161.0,2.4,25.1,922.0,991.62,716.89
2018,8,23,11,45,853.0,162.0,2.55,25.45,927.5,968.21,702.19
2018,8,23,12,0,853.0,163.0,2.7,25.8,933.0,941.31,685.14
2018,8,23,12,15,847.0,166.5,2.8,25.9,929.5,908.19,664.16
2018,8,23,12,30,841.0,170.0,2.9,26.0,926.0,872.18,641.12
2018,8,23,12,45,830.5,174.0,3.0,26.1,914.0,830.4,613.87
2018,8,23,13,0,820.0,178.0,3.1,26.2,902.0,786.55,583.47
2018,8,23,13,15,814.0,177.0,3.2,26.15,884.0,739.83,550.87
2018,8,23,13,30,808.0,176.0,3.3,26.1,866.0,691.32,516.12
2018,8,23,13,45,799.5,174.0,3.4,26.0,840.0,638.91,477.71
2018,8,23,14,0,791.0,172.0,3.5,25.9,814.0,585.47,437.35
2018,8,23,14,15,780.0,170.0,3.55,25.65,782.0,530.0,394.34
2018,8,23,14,30,769.0,168.0,3.6,25.4,750.0,471.7,347.88
2018,8,23,14,45,754.5,164.5,3.65,25.1,711.5,412.45,299.42
2018,8,23,15,0,740.0,161.0,3.7,24.8,673.0,353.92,250.38
2018,8,23,15,15,722.0,156.5,3.7,24.8,629.5,294.75,200.3
2018,8,23,15,30,704.0,152.0,3.7,24.8,586.0,237.27,152.82
2018,8,23,15,45,679.5,146.0,3.75,23.95,538.0,179.89,110.3
2018,8,23,16,0,655.0,140.0,3.8,23.1,490.0,125.57,79.46
2018,8,23,16,15,622.5,133.5,3.8,22.4,439.0,92.78,73.67
2018,8,23,16,30,590.0,127.0,3.8,21.7,388.0,90.61,72.34
2018,8,23,16,45,549.0,117.5,3.8,21.0,336.0,83.82,66.99
2018,8,23,17,0,508.0,108.0,3.8,20.3,284.0,78.11,62.47
2018,8,23,17,15,454.5,96.5,3.75,19.4,234.0,70.71,56.38
2018,8,23,17,30,401.0,85.0,3.7,18.5,184.0,63.09,49.86
2018,8,23,17,45,330.5,68.5,3.6,17.6,137.0,51.51,39.6
2018,8,23,18,0,260.0,52.0,3.5,16.7,90.0,39.6,28.75
2018,8,23,18,15,173.0,34.0,3.45,16.0,55.0,26.18,15.93
2018,8,23,18,30,86.0,16.0,3.4,15.3,20.0,12.45,0.0
2018,8,23,18,45,43.0,8.0,3.3,14.6,10.0,6.83,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.7,9.85,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,10.2,2.0,0.0,0.0
2018,8,24,5,45,22.0,16.0,2.1,10.5,17.5,22.69,0.0
2018,8,24,6,0,39.0,30.0,2.3,10.8,33.0,59.37,41.3
2018,8,24,6,15,187.0,47.5,2.3,11.3,81.0,180.18,146.67
2018,8,24,6,30,335.0,65.0,2.3,11.8,129.0,296.38,247.23
2018,8,24,6,45,297.0,82.0,2.25,12.3,152.0,309.37,259.47
2018,8,24,7,0,259.0,99.0,2.2,12.8,175.0,302.28,253.93
2018,8,24,7,15,209.5,123.0,2.15,13.45,192.0,305.49,254.96
2018,8,24,7,30,160.0,147.0,2.1,14.1,209.0,287.31,238.01
2018,8,24,7,45,202.0,166.0,2.05,14.75,256.0,347.14,285.79
2018,8,24,8,0,244.0,185.0,2.0,15.4,303.0,427.28,347.35
2018,8,24,8,15,386.0,182.0,1.95,16.15,392.0,575.02,459.98
2018,8,24,8,30,528.0,179.0,1.9,16.9,481.0,711.93,558.71
2018,8,24,8,45,665.0,153.0,1.85,17.65,565.0,833.67,640.4
2018,8,24,9,0,802.0,127.0,1.8,18.4,649.0,942.54,708.82
2018,8,24,9,15,806.5,134.0,1.8,19.1,687.5,967.68,720.54
2018,8,24,9,30,811.0,141.0,1.8,19.8,726.0,989.23,730.81
2018,8,24,9,45,809.5,151.0,1.85,20.5,759.0,1004.24,737.54
2018,8,24,10,0,808.0,161.0,1.9,21.2,792.0,1015.24,741.86
2018,8,24,10,15,817.5,162.5,2.0,21.8,821.0,1024.69,746.25
2018,8,24,10,30,827.0,164.0,2.1,22.4,850.0,1030.28,748.28
2018,8,24,10,45,834.0,165.0,2.2,22.95,872.5,1028.93,746.15
2018,8,24,11,0,841.0,166.0,2.3,23.5,895.0,1023.63,741.68
2018,8,24,11,15,846.0,166.5,2.45,23.9,909.5,1011.94,734.18
2018,8,24,11,30,851.0,167.0,2.6,24.3,924.0,996.36,724.22
2018,8,24,11,45,854.0,166.0,2.7,24.75,930.0,973.67,709.06
2018,8,24,12,0,857.0,165.0,2.8,25.2,936.0,947.37,691.59
2018,8,24,12,15,855.0,166.0,2.9,25.4,934.0,915.12,670.83
2018,8,24,12,30,853.0,167.0,3.0,25.6,932.0,879.79,647.9
2018,8,24,12,45,848.0,167.0,3.1,25.8,920.5,838.29,620.64
2018,8,24,13,0,843.0,167.0,3.2,26.0,909.0,794.36,590.21
2018,8,24,13,15,839.0,165.5,3.3,25.9,891.5,747.62,557.65
2018,8,24,13,30,835.0,164.0,3.4,25.8,874.0,698.85,522.74
2018,8,24,13,45,829.0,161.5,3.5,25.7,849.0,646.21,484.04
2018,8,24,14,0,823.0,159.0,3.6,25.6,824.0,592.2,443.1
2018,8,24,14,15,813.5,156.0,3.65,25.35,791.5,534.93,398.56
2018,8,24,14,30,804.0,153.0,3.7,25.1,759.0,477.17,352.18
2018,8,24,14,45,791.5,149.0,3.75,24.85,720.0,417.28,302.79
2018,8,24,15,0,779.0,145.0,3.8,24.6,681.0,353.42,249.26
2018,8,24,15,15,761.5,141.0,3.8,24.6,637.0,292.47,197.38
2018,8,24,15,30,744.0,137.0,3.8,24.6,593.0,233.07,148.08
2018,8,24,15,45,721.5,132.0,3.75,23.75,545.0,174.18,104.28
2018,8,24,16,0,699.0,127.0,3.7,22.9,497.0,118.02,72.75
2018,8,24,16,15,669.5,120.5,3.7,22.3,446.0,84.39,66.62
2018,8,24,16,30,640.0,114.0,3.7,21.7,395.0,81.83,64.88
2018,8,24,16,45,599.5,106.0,3.65,21.05,342.5,77.86,61.89
2018,8,24,17,0,559.0,98.0,3.6,20.4,290.0,73.74,58.68
2018,8,24,17,15,504.0,87.5,3.5,19.5,238.0,67.3,53.39
2018,8,24,17,30,449.0,77.0,3.4,18.6,186.0,57.81,45.21
2018,8,24,17,45,373.0,63.0,3.25,17.75,138.5,47.8,36.3
2018,8,24,18,0,297.0,49.0,3.1,16.9,91.0,37.56,26.9
2018,8,24,18,15,197.5,32.5,3.05,16.2,55.5,25.13,14.77
2018,8,24,18,30,98.0,16.0,3.0,15.5,20.0,13.66,0.0
2018,8,24,18,45,49.0,8.0,2.9,14.85,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,5,15,12.0,1.5,1.15,9.4,1.5,0.0,0.0
2018,8,25,5,30,24.0,3.0,1.3,9.9,3.0,0.0,0.0
2018,8,25,5,45,106.0,16.5,1.4,10.35,24.5,57.77,0.0
2018,8,25,6,0,188.0,30.0,1.5,10.8,46.0,151.07,111.35
2018,8,25,6,15,225.0,42.5,1.5,11.4,75.0,193.99,157.49
2018,8,25,6,30,262.0,55.0,1.5,12.0,104.0,241.6,200.81
2018,8,25,6,45,138.0,72.5,1.5,12.6,99.0,182.3,151.74
2018,8,25,7,0,14.0,90.0,1.5,13.2,94.0,90.43,72.15
2018,8,25,7,15,26.5,117.0,1.45,14.05,126.5,136.74,111.26
2018,8,25,7,30,39.0,144.0,1.4,14.9,159.0,175.74,143.06
2018,8,25,7,45,77.0,169.5,1.3,15.7,204.5,234.33,190.67
2018,8,25,8,0,115.0,195.0,1.2,16.5,250.0,312.41,251.84
2018,8,25,8,15,284.0,191.5,1.2,17.4,348.0,476.73,379.95
2018,8,25,8,30,453.0,188.0,1.2,18.3,446.0,654.64,509.1
2018,8,25,8,45,433.5,203.0,1.15,19.2,466.0,663.65,509.39
2018,8,25,9,0,414.0,218.0,1.1,20.1,486.0,669.58,509.26
2018,8,25,9,15,281.5,276.5,1.15,20.85,464.0,588.62,446.62
2018,8,25,9,30,149.0,335.0,1.2,21.6,442.0,501.72,379.46
2018,8,25,9,45,186.5,352.5,1.25,22.35,493.0,556.14,418.09
2018,8,25,10,0,224.0,370.0,1.3,23.1,544.0,609.94,454.31
2018,8,25,10,15,263.0,375.0,1.4,23.75,587.0,671.4,495.49
2018,8,25,10,30,302.0,380.0,1.5,24.4,630.0,710.29,520.97
2018,8,25,10,45,360.0,376.0,1.65,25.05,681.5,756.7,552.37
2018,8,25,11,0,418.0,372.0,1.8,25.7,733.0,815.86,591.31
2018,8,25,11,15,438.5,373.0,1.9,26.05,757.0,824.01,596.01
2018,8,25,11,30,459.0,374.0,2.0,26.4,781.0,829.01,599.14
2018,8,25,11,45,484.0,368.0,2.15,26.75,800.0,828.46,599.27
2018,8,25,12,0,509.0,362.0,2.3,27.1,819.0,824.38,597.03
2018,8,25,12,15,602.0,310.5,2.45,27.2,849.5,834.28,606.46
2018,8,25,12,30,695.0,259.0,2.6,27.3,880.0,838.48,611.64
2018,8,25,12,45,717.5,243.0,2.75,27.4,878.0,808.39,592.13
2018,8,25,13,0,740.0,227.0,2.9,27.5,876.0,774.31,569.63
2018,8,25,13,15,778.5,199.5,3.0,27.3,870.0,737.47,545.3
2018,8,25,13,30,817.0,172.0,3.1,27.1,864.0,693.83,515.32
2018,8,25,13,45,812.0,168.5,3.25,26.9,839.0,641.68,477.7
2018,8,25,14,0,807.0,165.0,3.4,26.7,814.0,588.13,437.77
2018,8,25,14,15,794.0,162.5,3.45,26.2,780.0,530.28,393.54
2018,8,25,14,30,781.0,160.0,3.5,25.7,746.0,472.39,347.74
2018,8,25,14,45,744.0,163.0,3.55,25.25,698.0,406.5,294.87
2018,8,25,15,0,707.0,166.0,3.6,24.8,650.0,346.45,245.46
2018,8,25,15,15,596.0,188.0,3.6,24.8,578.0,285.98,197.83
2018,8,25,15,30,485.0,210.0,3.6,24.8,506.0,236.01,160.83
2018,8,25,15,45,553.5,174.5,3.7,23.55,486.0,182.94,118.28
2018,8,25,16,0,622.0,139.0,3.8,22.3,466.0,121.69,78.21
2018,8,25,16,15,648.0,120.5,3.75,21.6,430.5,84.31,66.76
2018,8,25,16,30,674.0,102.0,3.7,20.9,395.0,73.73,58.16
2018,8,25,16,45,638.0,94.0,3.65,20.15,342.5,69.45,54.86
2018,8,25,17,0,602.0,86.0,3.6,19.4,290.0,64.96,51.3
2018,8,25,17,15,546.5,77.0,3.5,18.6,237.5,59.33,46.62
2018,8,25,17,30,491.0,68.0,3.4,17.8,185.0,53.53,41.6
2018,8,25,17,45,394.5,56.5,3.25,16.95,135.5,45.2,34.11
2018,8,25,18,0,298.0,45.0,3.1,16.1,86.0,34.62,24.38
2018,8,25,18,15,205.0,30.5,3.0,15.45,53.0,23.65,13.25
2018,8,25,18,30,112.0,16.0,2.9,14.8,20.0,13.66,0.0
2018,8,25,18,45,56.0,8.0,2.75,14.15,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,8,26,5,15,21.5,3.0,1.15,8.95,2.5,0.0,0.0
2018,8,26,5,30,43.0,6.0,1.3,9.4,5.0,0.0,0.0
2018,8,26,5,45,181.5,17.5,1.5,9.9,30.5,90.02,0.0
2018,8,26,6,0,320.0,29.0,1.7,10.4,56.0,212.22,155.64
2018,8,26,6,15,418.0,38.0,1.7,11.0,99.5,294.63,239.65
2018,8,26,6,30,516.0,47.0,1.7,11.6,143.0,385.81,319.59
2018,8,26,6,45,386.5,63.0,1.7,12.25,148.0,343.47,287.43
2018,8,26,7,0,257.0,79.0,1.7,12.9,153.0,292.98,245.62
2018,8,26,7,15,245.5,98.0,1.7,13.8,180.0,301.53,252.2
2018,8,26,7,30,234.0,117.0,1.7,14.7,207.0,324.54,269.17
2018,8,26,7,45,229.5,142.5,1.7,15.6,241.5,359.2,294.63
2018,8,26,8,0,225.0,168.0,1.7,16.5,276.0,392.23,317.96
2018,8,26,8,15,425.0,153.5,1.75,17.35,384.5,578.78,461.79
2018,8,26,8,30,625.0,139.0,1.8,18.2,493.0,767.18,595.59
2018,8,26,8,45,767.5,111.0,1.8,19.05,582.0,878.19,666.63
2018,8,26,9,0,910.0,83.0,1.8,19.9,671.0,986.92,733.79
2018,8,26,9,15,923.0,84.0,1.85,20.6,713.5,1015.39,747.87
2018,8,26,9,30,936.0,85.0,1.9,21.3,756.0,1040.36,760.58
2018,8,26,9,45,946.5,85.5,1.95,22.05,792.5,1058.51,768.83
2018,8,26,10,0,957.0,86.0,2.0,22.8,829.0,1072.73,774.72
2018,8,26,10,15,964.0,86.5,2.1,23.4,858.5,1079.32,777.08
2018,8,26,10,30,971.0,87.0,2.2,24.0,888.0,1081.7,776.99
2018,8,26,10,45,977.0,87.0,2.25,24.55,911.0,1078.27,772.92
2018,8,26,11,0,983.0,87.0,2.3,25.1,934.0,1070.55,766.38
2018,8,26,11,15,986.5,87.0,2.4,25.55,948.5,1056.11,756.66
2018,8,26,11,30,990.0,87.0,2.5,26.0,963.0,1037.49,744.41
2018,8,26,11,45,992.0,87.0,2.6,26.45,969.5,1013.34,728.69
2018,8,26,12,0,994.0,87.0,2.7,26.9,976.0,985.22,710.44
2018,8,26,12,15,991.5,87.5,2.8,27.05,973.0,949.84,688.26
2018,8,26,12,30,989.0,88.0,2.9,27.2,970.0,911.02,663.68
2018,8,26,12,45,984.5,89.5,3.0,27.35,959.0,868.31,636.26
2018,8,26,13,0,980.0,91.0,3.1,27.5,948.0,822.66,606.57
2018,8,26,13,15,976.5,90.0,3.2,27.4,929.5,772.74,573.63
2018,8,26,13,30,973.0,89.0,3.3,27.3,911.0,720.3,536.29
2018,8,26,13,45,967.5,88.5,3.4,27.25,885.0,664.81,495.43
2018,8,26,14,0,962.0,88.0,3.5,27.2,859.0,607.45,451.82
2018,8,26,14,15,954.5,87.0,3.55,26.9,826.0,547.07,404.73
2018,8,26,14,30,947.0,86.0,3.6,26.6,793.0,485.56,355.05
2018,8,26,14,45,937.0,84.0,3.7,26.3,753.5,421.44,301.79
2018,8,26,15,0,927.0,82.0,3.8,26.0,714.0,357.06,246.84
2018,8,26,15,15,913.5,80.0,3.8,26.0,668.5,291.81,190.51
2018,8,26,15,30,900.0,78.0,3.8,26.0,623.0,227.27,136.39
2018,8,26,15,45,881.0,76.0,3.9,24.95,573.5,163.03,88.83
2018,8,26,16,0,862.0,74.0,4.0,23.9,524.0,100.68,55.66
2018,8,26,16,15,836.0,71.0,3.95,23.15,470.5,58.17,44.18
2018,8,26,16,30,810.0,68.0,3.9,22.4,417.0,56.4,43.01
2018,8,26,16,45,774.5,64.5,3.9,21.65,362.5,54.11,41.34
2018,8,26,17,0,739.0,61.0,3.9,20.9,308.0,51.81,39.6
2018,8,26,17,15,663.0,58.0,3.8,19.85,250.0,49.61,37.91
2018,8,26,17,30,587.0,55.0,3.7,18.8,192.0,43.7,32.81
2018,8,26,17,45,482.0,47.5,3.55,17.8,141.0,38.17,27.81
2018,8,26,18,0,377.0,40.0,3.4,16.8,90.0,32.72,22.59
2018,8,26,18,15,223.5,26.5,3.35,16.0,52.5,21.79,11.27
2018,8,26,18,30,70.0,13.0,3.3,15.2,15.0,11.1,0.0
2018,8,26,18,45,35.0,6.5,3.2,14.4,7.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,27,5,15,10.0,1.0,1.85,10.2,1.0,0.0,0.0
2018,8,27,5,30,20.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,8,27,5,45,154.5,14.0,2.0,10.75,25.5,76.11,0.0
2018,8,27,6,0,289.0,26.0,2.1,11.0,49.0,194.6,140.1
2018,8,27,6,15,422.0,34.0,2.05,11.55,96.5,293.03,238.16
2018,8,27,6,30,555.0,42.0,2.0,12.1,144.0,398.7,330.27
2018,8,27,6,45,323.0,41.0,1.95,12.6,105.0,281.72,236.85
2018,8,27,7,0,91.0,40.0,1.9,13.1,66.0,112.75,93.24
2018,8,27,7,15,45.5,41.5,1.8,13.8,54.5,76.07,61.05
2018,8,27,7,30,0.0,43.0,1.7,14.5,43.0,35.54,24.78
2018,8,27,7,45,0.0,57.0,1.65,15.2,57.0,47.2,34.5
2018,8,27,8,0,0.0,71.0,1.6,15.9,71.0,58.9,44.06
2018,8,27,8,15,0.5,100.5,1.6,16.6,101.0,84.95,65.38
2018,8,27,8,30,1.0,130.0,1.6,17.3,131.0,112.28,87.31
2018,8,27,8,45,20.0,150.5,1.6,18.0,163.5,159.83,125.94
2018,8,27,9,0,39.0,171.0,1.6,18.7,196.0,198.59,156.68
2018,8,27,9,15,155.5,174.0,1.75,19.35,283.5,350.24,277.81
2018,8,27,9,30,272.0,177.0,1.9,20.0,371.0,492.54,385.9
2018,8,27,9,45,275.5,197.5,2.0,20.6,402.5,519.71,403.27
2018,8,27,10,0,279.0,218.0,2.1,21.2,434.0,544.88,419.79
2018,8,27,10,15,282.5,264.0,2.25,21.65,489.5,573.24,438.77
2018,8,27,10,30,286.0,310.0,2.4,22.1,545.0,621.53,471.37
2018,8,27,10,45,481.5,259.0,2.55,22.55,667.5,778.08,584.49
2018,8,27,11,0,677.0,208.0,2.7,23.0,790.0,916.0,679.17
2018,8,27,11,15,793.0,162.5,2.85,23.35,854.5,958.74,706.05
2018,8,27,11,30,909.0,117.0,3.0,23.7,919.0,991.43,727.03
2018,8,27,11,45,924.0,111.0,3.1,24.0,931.0,974.81,715.53
2018,8,27,12,0,939.0,105.0,3.2,24.3,943.0,953.95,701.71
2018,8,27,12,15,933.5,108.5,3.3,24.4,939.5,920.15,679.82
2018,8,27,12,30,928.0,112.0,3.4,24.5,936.0,883.2,655.74
2018,8,27,12,45,919.0,114.5,3.55,24.65,923.0,839.66,627.1
2018,8,27,13,0,910.0,117.0,3.7,24.8,910.0,793.74,596.46
2018,8,27,13,15,904.5,116.5,3.8,24.7,891.0,745.55,562.75
2018,8,27,13,30,899.0,116.0,3.9,24.6,872.0,695.24,525.97
2018,8,27,13,45,891.0,115.5,3.95,24.5,846.0,641.53,485.49
2018,8,27,14,0,883.0,115.0,4.0,24.4,820.0,586.39,442.73
2018,8,27,14,15,872.5,113.5,4.05,24.15,786.5,528.06,396.48
2018,8,27,14,30,862.0,112.0,4.1,23.9,753.0,469.11,348.2
2018,8,27,14,45,849.0,109.5,4.15,23.65,713.5,405.27,294.8
2018,8,27,15,0,836.0,107.0,4.2,23.4,674.0,343.51,241.69
2018,8,27,15,15,790.5,114.0,4.2,23.4,622.0,281.78,189.17
2018,8,27,15,30,745.0,121.0,4.2,23.4,570.0,219.34,138.13
2018,8,27,15,45,662.5,132.5,4.1,22.6,507.0,165.35,100.63
2018,8,27,16,0,580.0,144.0,4.0,21.8,444.0,121.81,80.31
2018,8,27,16,15,544.0,134.5,3.95,21.25,393.0,92.6,73.97
2018,8,27,16,30,508.0,125.0,3.9,20.7,342.0,87.42,70.0
2018,8,27,16,45,469.0,112.5,3.8,20.15,292.0,79.99,64.0
2018,8,27,17,0,430.0,100.0,3.7,19.6,242.0,72.26,57.62
2018,8,27,17,15,431.0,82.5,3.55,18.9,203.0,61.05,48.06
2018,8,27,17,30,432.0,65.0,3.4,18.2,164.0,50.97,39.25
2018,8,27,17,45,394.5,52.5,3.25,17.5,124.5,42.09,31.23
2018,8,27,18,0,357.0,40.0,3.1,16.8,85.0,32.8,22.57
2018,8,27,18,15,230.5,26.5,3.05,16.25,50.5,21.95,10.74
2018,8,27,18,30,104.0,13.0,3.0,15.7,16.0,11.1,0.0
2018,8,27,18,45,52.0,6.5,2.9,15.15,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.35,11.45,3.0,2.56,0.0
2018,8,28,6,0,0.0,6.0,2.5,11.7,6.0,4.92,0.0
2018,8,28,6,15,21.0,12.0,2.5,12.1,16.0,23.51,14.41
2018,8,28,6,30,42.0,18.0,2.5,12.5,26.0,48.81,36.96
2018,8,28,6,45,31.5,23.5,2.45,12.9,30.5,44.19,33.26
2018,8,28,7,0,21.0,29.0,2.4,13.3,35.0,39.01,28.67
2018,8,28,7,15,10.5,35.5,2.35,13.9,38.5,37.82,27.27
2018,8,28,7,30,0.0,42.0,2.3,14.5,42.0,34.71,24.09
2018,8,28,7,45,0.0,53.5,2.25,15.05,53.5,44.29,32.05
2018,8,28,8,0,0.0,65.0,2.2,15.6,65.0,53.89,39.92
2018,8,28,8,15,0.0,85.0,2.2,16.2,85.0,70.62,53.6
2018,8,28,8,30,0.0,105.0,2.2,16.8,105.0,88.31,67.85
2018,8,28,8,45,1.0,129.5,2.2,17.45,130.0,111.34,86.28
2018,8,28,9,0,2.0,154.0,2.2,18.1,155.0,134.56,104.56
2018,8,28,9,15,86.0,164.5,2.25,18.6,225.5,254.33,202.71
2018,8,28,9,30,170.0,175.0,2.3,19.1,296.0,366.6,291.14
2018,8,28,9,45,208.0,193.0,2.35,19.65,348.5,424.59,334.37
2018,8,28,10,0,246.0,211.0,2.4,20.2,401.0,481.73,376.29
2018,8,28,10,15,258.5,246.0,2.5,20.65,452.0,530.08,410.19
2018,8,28,10,30,271.0,281.0,2.6,21.1,503.0,576.15,441.99
2018,8,28,10,45,321.0,301.5,2.7,21.5,571.5,641.95,488.73
2018,8,28,11,0,371.0,322.0,2.8,21.9,640.0,723.12,544.82
2018,8,28,11,15,455.0,307.5,2.9,22.15,703.5,778.95,584.39
2018,8,28,11,30,539.0,293.0,3.0,22.4,767.0,829.58,619.96
2018,8,28,11,45,749.0,190.5,3.05,22.7,854.0,901.91,671.6
2018,8,28,12,0,959.0,88.0,3.1,23.0,941.0,955.46,706.26
2018,8,28,12,15,960.5,86.5,3.2,23.15,939.0,922.48,684.11
2018,8,28,12,30,962.0,85.0,3.3,23.3,937.0,885.96,660.16
2018,8,28,12,45,962.5,83.5,3.35,23.45,927.5,845.25,632.88
2018,8,28,13,0,963.0,82.0,3.4,23.6,918.0,801.37,603.21
2018,8,28,13,15,960.0,81.5,3.45,23.6,900.5,752.96,570.09
2018,8,28,13,30,957.0,81.0,3.5,23.6,883.0,702.02,532.44
2018,8,28,13,45,952.5,80.0,3.5,23.6,858.0,647.42,490.89
2018,8,28,14,0,948.0,79.0,3.5,23.6,833.0,590.91,446.66
2018,8,28,14,15,941.5,77.5,3.5,23.4,800.5,531.32,399.02
2018,8,28,14,30,935.0,76.0,3.5,23.2,768.0,470.54,348.81
2018,8,28,14,45,926.0,74.5,3.5,23.05,729.5,407.91,295.5
2018,8,28,15,0,917.0,73.0,3.5,22.9,691.0,344.91,240.58
2018,8,28,15,15,904.0,71.5,3.5,22.9,647.0,280.82,184.46
2018,8,28,15,30,891.0,70.0,3.5,22.9,603.0,217.39,130.63
2018,8,28,15,45,874.0,68.0,3.4,22.3,554.5,154.02,83.17
2018,8,28,16,0,857.0,66.0,3.3,21.7,506.0,92.33,50.68
2018,8,28,16,15,834.5,62.5,3.25,21.2,454.0,59.63,45.84
2018,8,28,16,30,812.0,59.0,3.2,20.7,402.0,56.53,43.46
2018,8,28,16,45,778.5,55.5,3.1,20.25,348.5,47.37,35.75
2018,8,28,17,0,745.0,52.0,3.0,19.8,295.0,44.81,33.69
2018,8,28,17,15,694.0,48.0,2.85,19.1,242.0,41.68,31.08
2018,8,28,17,30,643.0,44.0,2.7,18.4,189.0,38.59,28.36
2018,8,28,17,45,559.0,38.0,2.6,17.7,139.5,33.62,23.79
2018,8,28,18,0,475.0,32.0,2.5,17.0,90.0,28.73,18.99
2018,8,28,18,15,315.5,22.5,2.45,16.45,53.5,18.65,7.53
2018,8,28,18,30,156.0,13.0,2.4,15.9,17.0,11.1,0.0
2018,8,28,18,45,78.0,6.5,2.4,15.35,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,29,5,15,11.5,1.5,1.4,10.95,1.0,0.0,0.0
2018,8,29,5,30,23.0,3.0,1.5,11.3,2.0,0.0,0.0
2018,8,29,5,45,170.0,15.0,1.55,11.65,26.5,83.95,0.0
2018,8,29,6,0,317.0,27.0,1.6,12.0,51.0,207.7,142.4
2018,8,29,6,15,373.5,37.0,1.6,12.5,87.5,272.48,219.54
2018,8,29,6,30,430.0,47.0,1.6,13.0,124.0,338.46,279.24
2018,8,29,6,45,480.0,60.0,1.55,13.5,172.5,408.94,339.11
2018,8,29,7,0,530.0,73.0,1.5,14.0,221.0,483.25,398.85
2018,8,29,7,15,572.5,80.0,1.45,14.6,270.5,548.27,448.43
2018,8,29,7,30,615.0,87.0,1.4,15.2,320.0,615.04,496.04
2018,8,29,7,45,608.0,104.5,1.35,15.85,363.0,655.01,521.7
2018,8,29,8,0,601.0,122.0,1.3,16.5,406.0,691.72,544.36
2018,8,29,8,15,686.5,111.0,1.3,17.15,469.0,774.82,599.6
2018,8,29,8,30,772.0,100.0,1.3,17.8,532.0,854.5,649.97
2018,8,29,8,45,809.0,98.5,1.35,18.45,585.0,906.49,680.98
2018,8,29,9,0,846.0,97.0,1.4,19.1,638.0,956.64,710.52
2018,8,29,9,15,885.0,89.0,1.45,19.6,687.5,987.63,727.63
2018,8,29,9,30,924.0,81.0,1.5,20.1,737.0,1027.17,750.34
2018,8,29,9,45,932.0,83.0,1.6,20.6,772.5,1044.33,759.4
2018,8,29,10,0,940.0,85.0,1.7,21.1,808.0,1057.52,766.29
2018,8,29,10,15,946.5,86.0,1.85,21.4,837.5,1063.94,770.38
2018,8,29,10,30,953.0,87.0,2.0,21.7,867.0,1066.21,771.96
2018,8,29,10,45,958.0,87.5,2.15,22.05,888.5,1062.21,769.5
2018,8,29,11,0,963.0,88.0,2.3,22.4,910.0,1054.0,764.44
2018,8,29,11,15,966.0,88.0,2.4,22.55,924.0,1039.1,755.17
2018,8,29,11,30,969.0,88.0,2.5,22.7,938.0,1020.1,743.35
2018,8,29,11,45,963.5,92.5,2.65,22.8,942.0,993.78,727.42
2018,8,29,12,0,958.0,97.0,2.8,22.9,946.0,963.79,708.96
2018,8,29,12,15,965.0,92.5,2.85,23.1,946.0,932.42,688.35
2018,8,29,12,30,972.0,88.0,2.9,23.3,946.0,897.2,665.1
2018,8,29,12,45,944.0,101.5,2.95,23.45,927.0,847.53,632.07
2018,8,29,13,0,916.0,115.0,3.0,23.6,908.0,796.29,597.69
2018,8,29,13,15,842.0,151.5,3.05,23.8,868.5,737.33,554.66
2018,8,29,13,30,768.0,188.0,3.1,24.0,829.0,676.84,509.37
2018,8,29,13,45,861.5,135.5,3.15,24.2,834.0,642.38,483.96
2018,8,29,14,0,955.0,83.0,3.2,24.4,839.0,597.6,449.21
2018,8,29,14,15,920.5,94.5,3.25,24.35,798.5,534.76,399.37
2018,8,29,14,30,886.0,106.0,3.3,24.3,758.0,473.3,349.24
2018,8,29,14,45,880.5,101.0,3.35,24.25,720.0,411.58,297.28
2018,8,29,15,0,875.0,96.0,3.4,24.2,682.0,349.2,243.48
2018,8,29,15,15,871.5,88.0,3.4,24.2,639.0,284.63,187.43
2018,8,29,15,30,868.0,80.0,3.4,24.2,596.0,219.71,132.68
2018,8,29,15,45,836.5,79.5,3.45,23.65,542.5,156.98,86.77
2018,8,29,16,0,805.0,79.0,3.5,23.1,489.0,90.5,50.65
2018,8,29,16,15,619.5,104.5,3.5,22.55,400.0,73.47,57.39
2018,8,29,16,30,434.0,130.0,3.5,22.0,311.0,90.02,71.91
2018,8,29,16,45,369.0,118.0,3.5,21.45,257.5,82.8,66.11
2018,8,29,17,0,304.0,106.0,3.5,20.9,204.0,75.37,60.01
2018,8,29,17,15,400.5,80.0,3.45,20.15,184.0,59.18,46.18
2018,8,29,17,30,497.0,54.0,3.4,19.4,164.0,42.63,31.73
2018,8,29,17,45,400.0,45.5,3.3,18.65,118.5,36.44,26.08
2018,8,29,18,0,303.0,37.0,3.2,17.9,73.0,30.25,20.09
2018,8,29,18,15,193.5,24.0,3.2,17.35,43.0,18.72,6.47
2018,8,29,18,30,84.0,11.0,3.2,16.8,13.0,9.39,0.0
2018,8,29,18,45,42.0,5.5,3.2,16.25,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,30,5,45,2.0,4.0,1.45,12.35,4.0,4.25,0.0
2018,8,30,6,0,4.0,8.0,1.6,12.6,8.0,8.65,0.43
2018,8,30,6,15,2.0,14.0,1.65,13.0,14.0,12.58,4.9
2018,8,30,6,30,0.0,20.0,1.7,13.4,20.0,16.46,8.43
2018,8,30,6,45,0.0,28.0,1.75,13.8,28.0,23.08,14.23
2018,8,30,7,0,0.0,36.0,1.8,14.2,36.0,29.71,19.96
2018,8,30,7,15,0.0,49.0,1.75,14.55,49.0,40.52,29.15
2018,8,30,7,30,0.0,62.0,1.7,14.9,62.0,51.36,38.23
2018,8,30,7,45,5.0,96.5,1.65,15.3,99.0,86.27,67.57
2018,8,30,8,0,10.0,131.0,1.6,15.7,136.0,123.32,98.05
2018,8,30,8,15,36.0,173.0,1.5,16.1,193.0,201.7,162.14
2018,8,30,8,30,62.0,215.0,1.4,16.5,250.0,271.41,217.15
2018,8,30,8,45,176.5,234.5,1.35,16.9,344.5,419.68,333.62
2018,8,30,9,0,291.0,254.0,1.3,17.3,439.0,574.47,447.97
2018,8,30,9,15,558.5,189.0,1.25,17.95,573.5,798.9,608.03
2018,8,30,9,30,826.0,124.0,1.2,18.6,708.0,992.42,729.99
2018,8,30,9,45,684.0,185.0,1.2,19.3,685.0,930.31,683.93
2018,8,30,10,0,542.0,246.0,1.2,20.0,662.0,844.0,623.42
2018,8,30,10,15,428.5,309.5,1.3,20.55,646.0,792.53,585.64
2018,8,30,10,30,315.0,373.0,1.4,21.1,630.0,719.92,532.93
2018,8,30,10,45,450.5,330.5,1.55,21.7,708.5,822.07,605.24
2018,8,30,11,0,586.0,288.0,1.7,22.3,787.0,902.95,660.29
2018,8,30,11,15,712.0,224.0,1.9,22.7,840.0,952.56,695.01
2018,8,30,11,30,838.0,160.0,2.1,23.1,893.0,980.8,713.55
2018,8,30,11,45,882.0,136.0,2.3,23.55,911.5,961.21,701.22
2018,8,30,12,0,926.0,112.0,2.5,24.0,930.0,949.97,694.67
2018,8,30,12,15,923.0,113.5,2.7,24.2,927.0,916.41,673.87
2018,8,30,12,30,920.0,115.0,2.9,24.4,924.0,879.66,650.77
2018,8,30,12,45,914.5,115.5,3.1,24.6,912.0,837.03,623.28
2018,8,30,13,0,909.0,116.0,3.3,24.8,900.0,791.82,593.58
2018,8,30,13,15,905.0,115.0,3.4,24.75,881.5,743.99,560.23
2018,8,30,13,30,901.0,114.0,3.5,24.7,863.0,693.91,523.72
2018,8,30,13,45,894.0,113.5,3.6,24.7,837.5,640.41,483.53
2018,8,30,14,0,887.0,113.0,3.7,24.7,812.0,585.4,440.92
2018,8,30,14,15,877.5,111.5,3.8,24.5,779.0,527.07,394.78
2018,8,30,14,30,868.0,110.0,3.9,24.3,746.0,468.01,346.46
2018,8,30,14,45,855.5,108.5,3.95,24.05,707.5,404.58,293.37
2018,8,30,15,0,843.0,107.0,4.0,23.8,669.0,343.15,240.51
2018,8,30,15,15,827.0,104.0,4.0,23.8,624.5,280.2,186.1
2018,8,30,15,30,811.0,101.0,4.0,23.8,580.0,218.52,134.48
2018,8,30,15,45,789.0,97.5,4.05,22.95,531.0,157.33,89.45
2018,8,30,16,0,767.0,94.0,4.1,22.1,482.0,98.72,58.98
2018,8,30,16,15,738.5,89.5,4.05,21.5,430.5,70.91,55.48
2018,8,30,16,30,710.0,85.0,4.0,20.9,379.0,62.81,48.87
2018,8,30,16,45,669.5,79.5,4.0,20.3,326.0,59.81,46.57
2018,8,30,17,0,629.0,74.0,4.0,19.7,273.0,56.74,44.13
2018,8,30,17,15,571.5,66.0,3.85,18.9,221.0,51.51,39.71
2018,8,30,17,30,514.0,58.0,3.7,18.1,169.0,46.16,34.98
2018,8,30,17,45,425.5,48.0,3.6,17.35,122.5,38.84,28.28
2018,8,30,18,0,337.0,38.0,3.5,16.6,76.0,31.42,21.09
2018,8,30,18,15,205.0,24.0,3.45,16.0,43.5,20.05,5.78
2018,8,30,18,30,73.0,10.0,3.4,15.4,11.0,8.54,0.0
2018,8,30,18,45,36.5,5.0,3.4,14.85,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
