Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,15,8.0,1.5,1.65,10.95,1.0,0.0,0.0
2018,8,31,5,30,16.0,3.0,1.9,11.3,2.0,0.0,0.0
2018,8,31,5,45,32.0,14.0,2.15,11.65,15.0,25.45,0.0
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,57.42,33.28
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,195.31,157.22
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,331.74,275.04
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,380.01,317.68
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,429.0,358.84
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,506.63,420.95
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,588.12,482.8
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,692.18,558.42
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,797.64,631.71
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,852.42,665.95
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,896.1,691.99
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,934.43,714.47
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,969.97,734.81
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,998.37,750.17
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,1023.32,763.23
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,1040.57,771.23
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,1053.9,776.82
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,1060.54,779.39
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,1063.07,779.44
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,1058.9,775.13
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,1050.54,768.24
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,1036.01,757.83
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,1017.39,744.87
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,992.37,728.11
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,963.53,708.81
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,929.67,686.26
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,892.34,661.32
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,850.4,633.33
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,805.4,603.0
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,756.11,569.27
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,704.32,531.39
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,648.45,489.19
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,590.7,444.27
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,530.48,396.22
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,469.23,345.72
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,406.09,292.24
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,342.72,237.28
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,278.02,180.94
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,214.14,127.28
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,152.33,83.12
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,88.4,50.3
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,58.57,44.58
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,53.32,40.38
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,49.54,37.38
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,45.61,34.16
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,42.12,31.24
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,38.66,28.18
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,33.27,23.22
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,25.65,15.96
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,17.09,2.04
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,8.54,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,25.28,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,60.59,33.59
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,117.62,92.78
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,175.31,144.43
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,228.01,190.48
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,284.29,237.93
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,398.62,330.55
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,505.2,412.6
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,605.95,485.31
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,702.12,550.7
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,769.78,593.8
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,837.62,635.89
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,907.89,677.33
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,972.36,713.44
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,1000.12,729.32
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,1024.27,743.34
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,1040.09,751.15
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,1051.9,756.61
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,1058.86,761.09
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,1061.74,763.0
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,1057.9,760.03
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,1049.92,754.54
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,1035.86,746.37
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,1017.75,735.53
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,993.24,719.89
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,964.94,701.73
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,930.61,680.17
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,893.02,656.24
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,849.09,627.88
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,802.59,597.4
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,754.09,563.6
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,703.26,526.48
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,648.11,485.45
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,591.41,441.96
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,532.02,395.16
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,471.8,346.12
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,409.54,293.99
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,347.34,240.73
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,279.0,182.54
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,215.81,130.19
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,153.43,84.95
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,93.67,55.09
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,68.33,52.71
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,60.99,46.8
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,57.13,43.77
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,53.16,40.55
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,48.52,36.68
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,43.85,32.58
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,36.47,25.88
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,28.99,18.56
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,18.48,0.0
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,7.68,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,52.34,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,146.32,82.63
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,242.12,192.85
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,342.45,279.61
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,406.85,333.74
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,474.25,387.31
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,541.07,437.57
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,609.62,486.06
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,686.85,537.82
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,766.0,588.52
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,819.7,619.66
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,878.04,653.13
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,919.47,674.54
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,958.25,693.97
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,988.33,709.34
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,1002.88,715.08
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,1021.18,723.27
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,1035.78,729.18
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,1043.51,732.04
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,1047.24,732.69
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,1043.84,730.03
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,1036.39,725.06
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,1022.46,715.89
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,1004.58,704.46
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,980.44,689.38
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,952.61,672.06
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,918.58,651.9
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,881.28,629.44
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,839.38,603.25
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,794.74,574.99
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,745.88,542.94
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,694.79,507.7
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,640.71,469.11
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,585.1,428.0
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,526.02,383.23
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,466.16,336.06
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,404.51,285.84
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,339.25,231.62
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,275.26,177.8
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,212.81,127.01
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,151.45,83.41
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,92.56,54.69
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,65.32,49.78
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,66.2,50.92
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,60.62,46.5
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,54.72,41.69
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,49.34,37.22
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,43.89,32.46
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,36.11,25.42
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,28.2,17.63
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,16.74,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,5.12,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,48.46,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,137.03,70.92
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,231.51,184.31
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,329.98,270.56
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,329.19,272.89
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,325.22,270.43
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,372.59,307.75
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,419.78,342.92
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,443.71,359.51
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,485.66,388.91
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,621.14,488.34
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,753.39,578.15
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,830.32,625.45
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,907.11,671.57
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,947.06,693.9
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,991.73,719.4
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,1008.17,727.39
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,1020.82,733.4
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,1029.38,736.5
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,1020.38,728.81
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,1017.52,725.44
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,1010.76,719.71
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,998.14,710.76
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,981.71,699.57
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,958.24,684.6
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,931.25,667.39
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,899.5,647.24
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,864.51,624.91
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,824.41,598.97
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,781.53,570.98
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,733.68,538.17
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,683.77,502.93
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,630.52,464.11
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,577.14,423.92
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,517.75,378.44
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,457.88,330.99
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,396.75,281.11
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,336.14,230.44
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,274.2,178.49
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,213.88,129.64
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,148.91,83.39
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,92.04,55.78
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,69.68,53.41
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,67.09,51.6
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,63.15,48.55
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,59.11,45.32
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,53.2,40.38
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,47.17,35.09
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,35.83,24.96
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,26.36,15.73
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,15.22,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.27,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,36.83,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,108.41,48.82
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,189.54,149.6
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,268.84,219.91
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,302.81,250.0
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,335.92,277.47
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,404.39,331.17
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,476.14,384.52
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,557.48,442.93
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,642.7,500.54
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,717.76,547.28
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,784.36,586.09
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,858.69,628.02
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,925.9,663.29
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,962.51,680.71
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,996.15,696.48
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,1020.94,705.73
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,1029.49,705.48
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,1037.03,709.19
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,1040.61,710.8
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,1037.08,708.42
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,1029.53,703.85
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,1015.53,695.17
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,997.61,684.32
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,973.48,670.79
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,945.69,654.95
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,911.77,635.93
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,874.65,614.62
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,833.03,589.97
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,788.75,563.18
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,740.28,532.05
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,689.64,497.96
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,635.12,459.62
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,579.15,418.86
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,520.17,374.8
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,460.48,328.4
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,396.58,277.34
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,334.68,226.29
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,271.68,173.88
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,210.11,124.45
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,149.09,81.95
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,91.04,54.75
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,63.93,48.26
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,61.77,46.8
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,57.95,43.87
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,54.04,40.75
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,48.74,36.36
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,43.33,31.65
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,35.04,24.17
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,26.63,15.59
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,15.79,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,46.41,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,130.29,50.79
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,224.71,177.44
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,320.0,261.54
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,325.23,268.73
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,328.46,272.07
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,350.7,289.36
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,387.97,316.87
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,421.79,340.74
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,454.41,362.91
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,494.97,390.67
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,535.36,417.46
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,680.9,520.6
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,821.24,611.18
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,887.74,651.16
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,952.67,690.16
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,982.79,706.38
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,1017.0,725.47
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,1017.86,724.27
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,1028.23,729.48
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,1024.73,725.9
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,1017.27,720.1
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,997.72,707.99
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,974.57,693.72
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,951.56,679.87
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,925.03,663.61
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,896.8,646.35
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,864.77,626.47
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,823.33,600.62
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,779.18,572.58
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,703.72,519.54
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,628.9,465.78
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,597.59,443.21
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,560.23,414.64
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,507.74,373.63
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,453.71,329.74
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,390.07,277.43
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,328.49,225.44
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,266.12,172.56
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,205.27,122.93
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,145.9,81.33
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,83.97,50.76
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,64.18,49.05
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,61.71,47.3
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,57.58,44.06
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,53.33,40.6
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,48.36,36.4
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,43.36,31.93
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,34.68,23.99
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,24.13,13.29
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,15.36,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,50.45,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,137.82,42.55
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,243.44,192.12
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,349.47,285.14
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,406.92,334.3
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,466.49,382.17
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,502.07,407.3
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,526.51,422.6
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,641.28,503.0
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,752.79,575.2
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,815.9,611.61
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,884.38,650.79
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,924.4,669.36
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,950.75,679.27
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,979.49,694.55
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,1004.96,707.75
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,1022.78,715.21
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,1036.85,720.58
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,1043.55,727.01
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,1046.19,730.72
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,1042.14,730.83
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,1033.99,727.9
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,1018.71,719.13
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,999.46,707.86
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,974.44,693.52
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,945.71,676.58
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,912.38,656.4
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,875.62,633.73
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,833.81,607.1
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,788.97,578.14
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,739.75,545.4
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,688.16,508.72
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,633.08,468.46
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,576.24,425.49
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,516.25,378.63
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,455.29,329.36
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,392.73,277.39
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,330.01,224.02
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,266.12,169.54
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,203.29,118.18
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,141.04,74.48
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,73.71,41.76
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,53.98,40.16
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,51.35,38.19
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,48.11,35.64
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,44.83,32.96
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,40.94,29.68
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,37.1,26.24
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,28.29,18.3
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,22.59,11.4
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,13.23,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,75.37,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,193.29,40.73
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,300.39,234.02
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,414.86,334.52
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,496.68,402.56
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,583.58,469.0
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,646.24,513.13
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,716.94,560.86
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,775.6,597.46
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,833.65,632.25
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,881.1,659.0
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,926.45,683.78
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,964.54,702.65
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,999.58,719.27
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,1026.37,733.14
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,1049.26,744.66
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,1064.53,751.54
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,1075.58,756.0
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,1081.42,758.16
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,1082.97,757.88
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,1078.11,753.29
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,1068.93,746.27
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,1052.92,736.67
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,1032.71,724.55
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,1006.97,709.01
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,977.26,690.94
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,942.05,669.82
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,903.27,646.22
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,859.45,619.05
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,812.55,589.49
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,761.64,556.77
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,708.19,519.41
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,650.97,478.09
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,591.96,433.95
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,529.57,385.86
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,466.18,335.12
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,400.98,281.28
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,335.69,226.01
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,269.37,169.63
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,203.95,116.38
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,139.15,71.39
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,76.46,44.14
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,58.19,43.66
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,50.22,37.21
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,46.87,34.58
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,43.47,31.82
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,39.48,28.46
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,35.54,24.92
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,29.62,19.39
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,21.85,10.13
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,12.38,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,78.49,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,199.49,16.56
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,309.63,241.63
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,426.19,346.34
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,508.63,416.82
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,589.69,480.81
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,658.05,530.48
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,728.02,578.8
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,785.39,616.06
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,842.0,651.52
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,889.67,680.33
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,935.1,707.06
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,972.49,727.8
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,1006.73,746.27
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,1032.3,759.36
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,1053.85,769.91
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,1067.9,775.55
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,1077.58,778.57
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,1082.78,779.81
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,1083.7,778.52
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,1077.71,773.03
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,1067.43,765.0
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,1051.41,753.99
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,1031.2,740.46
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,1004.96,723.29
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,974.8,703.65
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,938.45,680.67
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,898.56,655.2
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,855.1,627.33
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,808.52,597.01
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,756.67,562.31
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,702.34,523.03
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,645.04,480.51
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,585.91,435.19
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,523.78,386.04
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,460.71,334.46
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,395.81,280.01
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,330.78,224.19
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,264.95,167.57
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,200.03,114.25
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,135.35,69.15
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,72.78,42.43
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,55.33,41.45
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,52.35,39.19
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,43.84,32.11
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,41.13,29.9
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,37.02,26.38
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,32.94,22.7
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,27.39,17.43
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,20.16,7.92
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,11.52,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,66.08,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,169.76,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,297.41,233.6
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,417.71,343.93
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,500.69,416.18
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,588.39,486.84
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,663.35,542.32
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,732.43,590.38
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,793.35,630.26
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,853.69,668.03
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,903.0,696.89
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,950.18,723.5
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,988.45,742.7
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,1023.58,759.36
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,1051.45,772.51
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,1075.48,783.19
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,1091.22,787.9
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,1102.75,790.12
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,1107.85,792.04
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,1108.55,791.36
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,1102.79,786.24
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,1092.6,778.54
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,1075.47,767.4
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,1054.04,753.65
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,1027.0,736.88
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,995.9,717.42
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,958.56,694.05
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,917.7,668.19
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,871.58,638.46
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,822.58,606.45
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,770.44,571.88
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,715.77,532.67
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,657.2,489.29
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,596.82,443.08
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,533.96,393.69
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,470.05,341.63
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,403.72,286.05
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,337.34,229.11
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,270.0,171.29
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,203.63,116.9
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,137.53,71.01
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,73.7,44.25
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,57.88,43.8
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,49.7,37.1
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,46.67,34.72
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,43.65,32.23
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,39.61,28.77
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,35.67,25.16
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,26.4,16.65
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,20.18,6.58
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,10.24,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
