Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,6,15,8.5,5.0,1.75,9.1,5.5,9.2,0.0
2018,10,10,6,30,17.0,10.0,1.8,9.3,11.0,22.43,6.89
2018,10,10,6,45,30.0,21.0,1.85,9.55,25.0,46.65,34.2
2018,10,10,7,0,43.0,32.0,1.9,9.8,39.0,69.72,55.62
2018,10,10,7,15,55.0,40.5,1.9,10.2,52.5,89.34,73.63
2018,10,10,7,30,67.0,49.0,1.9,10.6,66.0,109.92,92.07
2018,10,10,7,45,34.5,52.5,1.85,11.0,61.5,76.32,61.95
2018,10,10,8,0,2.0,56.0,1.8,11.4,57.0,48.12,36.13
2018,10,10,8,15,2.5,86.0,1.8,11.95,87.0,75.29,59.21
2018,10,10,8,30,3.0,116.0,1.8,12.5,117.0,104.84,83.82
2018,10,10,8,45,20.0,156.0,1.8,13.05,166.0,161.44,131.15
2018,10,10,9,0,37.0,196.0,1.8,13.6,215.0,238.4,193.62
2018,10,10,9,15,50.5,207.5,1.75,14.15,235.5,261.98,211.79
2018,10,10,9,30,64.0,219.0,1.7,14.7,256.0,285.79,230.07
2018,10,10,9,45,119.0,246.0,1.7,15.25,319.5,391.22,312.75
2018,10,10,10,0,174.0,273.0,1.7,15.8,383.0,474.73,375.72
2018,10,10,10,15,368.0,241.5,1.7,16.3,486.0,650.05,508.32
2018,10,10,10,30,562.0,210.0,1.7,16.8,589.0,824.02,631.55
2018,10,10,10,45,747.5,148.5,1.7,17.25,666.5,937.17,705.22
2018,10,10,11,0,933.0,87.0,1.7,17.7,744.0,1013.44,752.28
2018,10,10,11,15,885.5,105.5,1.7,18.05,736.5,968.19,720.25
2018,10,10,11,30,838.0,124.0,1.7,18.4,729.0,931.13,695.06
2018,10,10,11,45,848.0,120.0,1.65,18.75,733.5,908.58,678.82
2018,10,10,12,0,858.0,116.0,1.6,19.1,738.0,882.17,659.96
2018,10,10,12,15,908.0,97.0,1.6,19.25,750.0,861.39,646.09
2018,10,10,12,30,958.0,78.0,1.6,19.4,762.0,842.73,633.66
2018,10,10,12,45,952.0,78.5,1.65,19.55,747.0,795.94,602.58
2018,10,10,13,0,946.0,79.0,1.7,19.7,732.0,746.62,569.54
2018,10,10,13,15,939.0,78.5,1.75,19.7,709.5,693.36,530.92
2018,10,10,13,30,932.0,78.0,1.8,19.7,687.0,638.19,489.66
2018,10,10,13,45,922.0,76.5,1.85,19.7,657.0,578.77,443.85
2018,10,10,14,0,912.0,75.0,1.9,19.7,627.0,518.32,395.57
2018,10,10,14,15,898.0,73.5,2.0,19.55,590.0,455.42,344.0
2018,10,10,14,30,884.0,72.0,2.1,19.4,553.0,392.51,290.47
2018,10,10,14,45,865.0,70.5,2.15,19.2,511.0,328.35,234.53
2018,10,10,15,0,846.0,69.0,2.2,19.0,469.0,265.34,178.99
2018,10,10,15,15,820.5,66.0,2.2,19.0,422.0,197.6,121.36
2018,10,10,15,30,795.0,63.0,2.2,19.0,375.0,135.71,74.09
2018,10,10,15,45,755.5,60.0,2.35,18.3,325.0,76.2,42.15
2018,10,10,16,0,716.0,57.0,2.5,17.6,275.0,48.86,37.6
2018,10,10,16,15,655.0,52.5,2.5,16.9,224.0,45.43,34.67
2018,10,10,16,30,594.0,48.0,2.5,16.2,173.0,38.63,28.6
2018,10,10,16,45,494.0,41.5,2.45,15.55,126.0,33.74,24.0
2018,10,10,17,0,394.0,35.0,2.4,14.9,79.0,29.0,19.12
2018,10,10,17,15,239.5,23.0,2.4,14.25,45.5,19.25,4.58
2018,10,10,17,30,85.0,11.0,2.4,13.6,12.0,9.39,0.0
2018,10,10,17,45,42.5,5.5,2.4,13.0,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,10,11,6,15,68.0,12.5,0.35,9.9,16.5,50.19,0.0
2018,10,11,6,30,136.0,25.0,0.4,10.2,33.0,146.02,63.9
2018,10,11,6,45,266.0,38.0,0.4,10.45,73.5,268.97,215.95
2018,10,11,7,0,396.0,51.0,0.4,10.7,114.0,390.78,320.81
2018,10,11,7,15,363.0,66.5,0.5,11.1,140.0,399.21,330.26
2018,10,11,7,30,330.0,82.0,0.6,11.5,166.0,405.3,336.3
2018,10,11,7,45,242.5,106.0,0.75,11.85,175.0,353.18,293.98
2018,10,11,8,0,155.0,130.0,0.9,12.2,184.0,293.98,244.43
2018,10,11,8,15,105.5,147.5,1.0,12.7,186.5,271.36,224.05
2018,10,11,8,30,56.0,165.0,1.1,13.2,189.0,226.4,185.15
2018,10,11,8,45,64.5,189.0,1.2,13.65,219.5,261.16,212.81
2018,10,11,9,0,73.0,213.0,1.3,14.1,250.0,295.71,239.45
2018,10,11,9,15,71.5,221.0,1.35,14.55,259.5,299.9,241.53
2018,10,11,9,30,70.0,229.0,1.4,15.0,269.0,304.24,243.9
2018,10,11,9,45,65.0,245.5,1.4,15.4,284.5,315.13,251.13
2018,10,11,10,0,60.0,262.0,1.4,15.8,300.0,325.58,257.95
2018,10,11,10,15,76.0,279.5,1.45,16.25,329.5,357.84,282.39
2018,10,11,10,30,92.0,297.0,1.5,16.7,359.0,389.36,305.81
2018,10,11,10,45,74.5,298.0,1.5,17.2,349.0,368.28,288.06
2018,10,11,11,0,57.0,299.0,1.5,17.7,339.0,347.69,271.06
2018,10,11,11,15,125.5,311.0,1.55,18.05,400.5,440.21,342.33
2018,10,11,11,30,194.0,323.0,1.6,18.4,462.0,508.68,393.48
2018,10,11,11,45,176.0,327.0,1.6,18.75,453.5,486.62,375.48
2018,10,11,12,0,158.0,331.0,1.6,19.1,445.0,464.79,358.35
2018,10,11,12,15,129.0,315.0,1.6,19.25,407.5,414.2,320.13
2018,10,11,12,30,100.0,299.0,1.6,19.4,370.0,352.63,273.51
2018,10,11,12,45,135.5,305.5,1.6,19.55,399.5,389.88,302.27
2018,10,11,13,0,171.0,312.0,1.6,19.7,429.0,409.73,317.14
2018,10,11,13,15,187.5,306.0,1.55,19.75,430.5,401.5,310.67
2018,10,11,13,30,204.0,300.0,1.5,19.8,432.0,391.13,302.53
2018,10,11,13,45,351.5,241.5,1.45,19.85,457.0,409.78,316.76
2018,10,11,14,0,499.0,183.0,1.4,19.9,482.0,411.37,315.92
2018,10,11,14,15,681.0,130.0,1.35,19.8,512.0,411.58,311.36
2018,10,11,14,30,863.0,77.0,1.3,19.7,542.0,388.11,285.39
2018,10,11,14,45,844.0,75.0,1.25,19.6,500.5,322.44,228.61
2018,10,11,15,0,825.0,73.0,1.2,19.5,459.0,259.57,173.8
2018,10,11,15,15,798.5,70.0,1.2,19.5,412.5,196.14,120.4
2018,10,11,15,30,772.0,67.0,1.2,19.5,366.0,135.57,74.75
2018,10,11,15,45,732.0,63.5,1.0,18.9,316.5,77.17,43.81
2018,10,11,16,0,692.0,60.0,0.8,18.3,267.0,51.23,39.57
2018,10,11,16,15,630.5,55.0,0.75,17.65,216.5,43.62,32.99
2018,10,11,16,30,569.0,50.0,0.7,17.0,166.0,40.2,29.91
2018,10,11,16,45,469.5,42.0,0.7,16.35,119.5,34.17,24.28
2018,10,11,17,0,370.0,34.0,0.7,15.7,73.0,28.18,18.24
2018,10,11,17,15,222.5,21.5,0.75,15.0,41.5,17.98,1.4
2018,10,11,17,30,75.0,9.0,0.8,14.3,10.0,7.68,0.0
2018,10,11,17,45,37.5,4.5,0.9,13.65,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,6,15,104.0,11.5,1.05,9.3,17.5,70.32,0.0
2018,10,12,6,30,208.0,23.0,1.2,9.9,35.0,185.08,65.39
2018,10,12,6,45,336.0,33.5,1.35,10.55,75.5,311.93,251.14
2018,10,12,7,0,464.0,44.0,1.5,11.2,116.0,433.37,358.38
2018,10,12,7,15,539.5,50.5,1.5,11.95,164.0,519.84,429.38
2018,10,12,7,30,615.0,57.0,1.5,12.7,212.0,610.59,499.54
2018,10,12,7,45,663.0,62.0,1.55,13.45,261.5,679.53,549.86
2018,10,12,8,0,711.0,67.0,1.6,14.2,311.0,743.87,594.58
2018,10,12,8,15,743.5,70.5,1.6,15.2,358.5,798.35,629.37
2018,10,12,8,30,776.0,74.0,1.6,16.2,406.0,851.45,661.94
2018,10,12,8,45,799.5,77.0,1.6,17.2,450.0,893.47,685.84
2018,10,12,9,0,823.0,80.0,1.6,18.2,494.0,932.95,707.52
2018,10,12,9,15,845.5,79.5,1.55,19.0,533.5,963.94,722.94
2018,10,12,9,30,868.0,79.0,1.5,19.8,573.0,980.4,728.68
2018,10,12,9,45,888.0,77.5,1.45,20.65,607.5,1000.98,737.11
2018,10,12,10,0,908.0,76.0,1.4,21.5,642.0,1017.92,743.08
2018,10,12,10,15,916.0,77.0,1.45,22.1,667.5,1022.05,743.39
2018,10,12,10,30,924.0,78.0,1.5,22.7,693.0,1022.13,741.45
2018,10,12,10,45,929.5,78.0,1.55,23.3,711.0,1014.43,734.8
2018,10,12,11,0,935.0,78.0,1.6,23.9,729.0,1002.66,725.83
2018,10,12,11,15,938.0,79.0,1.75,24.2,739.5,985.64,715.89
2018,10,12,11,30,941.0,80.0,1.9,24.5,750.0,964.65,703.33
2018,10,12,11,45,942.0,79.5,2.0,24.75,752.0,936.28,685.47
2018,10,12,12,0,943.0,79.0,2.1,25.0,754.0,904.29,665.16
2018,10,12,12,15,941.0,79.0,2.25,25.1,747.5,866.85,641.91
2018,10,12,12,30,939.0,79.0,2.4,25.2,741.0,826.25,616.17
2018,10,12,12,45,934.0,79.0,2.55,25.25,726.5,780.45,586.54
2018,10,12,13,0,929.0,79.0,2.7,25.3,712.0,732.11,554.38
2018,10,12,13,15,922.5,78.5,2.8,25.25,690.0,680.01,516.55
2018,10,12,13,30,916.0,78.0,2.9,25.2,668.0,626.0,476.12
2018,10,12,13,45,906.5,76.5,3.05,25.15,638.5,567.75,431.34
2018,10,12,14,0,897.0,75.0,3.2,25.1,609.0,508.45,384.09
2018,10,12,14,15,883.0,74.0,3.3,24.9,573.0,446.95,333.56
2018,10,12,14,30,869.0,73.0,3.4,24.7,537.0,385.45,281.34
2018,10,12,14,45,850.5,70.5,3.5,24.45,495.0,321.55,226.13
2018,10,12,15,0,832.0,68.0,3.6,24.2,453.0,258.8,171.46
2018,10,12,15,15,806.0,65.5,3.6,24.2,407.0,192.53,115.88
2018,10,12,15,30,780.0,63.0,3.6,24.2,361.0,132.08,70.72
2018,10,12,15,45,742.5,59.5,3.6,23.5,312.0,73.39,40.26
2018,10,12,16,0,705.0,56.0,3.6,22.8,263.0,48.11,36.12
2018,10,12,16,15,648.0,51.0,3.2,21.85,213.5,44.27,32.91
2018,10,12,16,30,591.0,46.0,2.8,20.9,164.0,37.18,26.69
2018,10,12,16,45,493.5,38.5,2.35,19.95,117.5,31.42,21.42
2018,10,12,17,0,396.0,31.0,1.9,19.0,71.0,25.72,15.68
2018,10,12,17,15,240.0,20.0,1.75,18.2,40.0,16.76,0.0
2018,10,12,17,30,84.0,9.0,1.6,17.4,9.0,7.68,0.0
2018,10,12,17,45,42.0,4.5,1.5,16.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,13,6,15,141.0,10.5,1.15,11.65,18.0,91.06,0.0
2018,10,13,6,30,282.0,21.0,1.2,12.3,36.0,229.22,53.66
2018,10,13,6,45,419.0,29.0,1.25,12.9,79.0,363.83,287.88
2018,10,13,7,0,556.0,37.0,1.3,13.5,122.0,483.79,392.86
2018,10,13,7,15,628.0,42.0,1.45,14.3,171.5,570.36,463.4
2018,10,13,7,30,700.0,47.0,1.6,15.1,221.0,660.2,532.42
2018,10,13,7,45,744.0,50.5,1.8,15.95,271.5,727.13,581.29
2018,10,13,8,0,788.0,54.0,2.0,16.8,322.0,794.28,628.3
2018,10,13,8,15,818.0,57.0,2.05,17.7,370.5,837.91,655.46
2018,10,13,8,30,848.0,60.0,2.1,18.6,419.0,889.28,687.27
2018,10,13,8,45,869.0,62.0,2.15,19.45,463.5,928.69,710.05
2018,10,13,9,0,890.0,64.0,2.2,20.3,508.0,965.4,730.66
2018,10,13,9,15,905.5,65.5,2.3,20.85,547.5,992.93,746.27
2018,10,13,9,30,921.0,67.0,2.4,21.4,587.0,1016.97,759.62
2018,10,13,9,45,932.0,68.0,2.5,21.9,620.0,1032.11,767.32
2018,10,13,10,0,943.0,69.0,2.6,22.4,653.0,1043.29,772.61
2018,10,13,10,15,951.0,69.5,2.7,22.75,679.0,1046.73,773.48
2018,10,13,10,30,959.0,70.0,2.8,23.1,705.0,1045.99,771.85
2018,10,13,10,45,964.0,71.0,2.95,23.4,723.5,1038.67,766.74
2018,10,13,11,0,969.0,72.0,3.1,23.7,742.0,1027.14,759.0
2018,10,13,11,15,971.5,72.5,3.2,23.85,752.5,1008.42,746.66
2018,10,13,11,30,974.0,73.0,3.3,24.0,763.0,985.66,731.75
2018,10,13,11,45,975.0,73.0,3.4,24.15,765.0,957.01,712.93
2018,10,13,12,0,976.0,73.0,3.5,24.3,767.0,924.58,691.56
2018,10,13,12,15,974.5,72.5,3.6,24.3,760.5,885.9,666.23
2018,10,13,12,30,973.0,72.0,3.7,24.3,754.0,843.93,638.43
2018,10,13,12,45,970.5,71.0,3.75,24.3,739.5,797.56,607.05
2018,10,13,13,0,968.0,70.0,3.8,24.3,725.0,748.38,573.37
2018,10,13,13,15,962.0,70.0,3.8,24.2,703.0,695.37,533.81
2018,10,13,13,30,956.0,70.0,3.8,24.1,681.0,640.28,491.57
2018,10,13,13,45,947.5,68.5,3.85,24.0,651.0,580.54,444.7
2018,10,13,14,0,939.0,67.0,3.9,23.9,621.0,519.58,395.3
2018,10,13,14,15,926.0,66.0,3.9,23.65,584.5,456.23,342.53
2018,10,13,14,30,913.0,65.0,3.9,23.4,548.0,392.7,287.93
2018,10,13,14,45,895.5,63.0,3.9,23.15,505.5,327.03,230.47
2018,10,13,15,0,878.0,61.0,3.9,22.9,463.0,262.33,173.49
2018,10,13,15,15,853.5,58.5,3.9,22.9,416.0,197.25,118.3
2018,10,13,15,30,829.0,56.0,3.9,22.9,369.0,134.57,71.35
2018,10,13,15,45,793.0,53.0,3.75,21.95,319.0,69.08,36.5
2018,10,13,16,0,757.0,50.0,3.6,21.0,269.0,43.69,32.56
2018,10,13,16,15,700.5,45.0,3.2,20.05,217.5,39.61,29.09
2018,10,13,16,30,644.0,40.0,2.8,19.1,166.0,35.53,25.45
2018,10,13,16,45,545.0,34.5,2.4,18.1,119.0,30.87,21.08
2018,10,13,17,0,446.0,29.0,2.0,17.1,72.0,26.41,16.17
2018,10,13,17,15,261.5,18.0,1.85,16.25,39.5,15.06,0.0
2018,10,13,17,30,77.0,7.0,1.7,15.4,7.0,5.97,0.0
2018,10,13,17,45,38.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,15,135.0,10.0,0.85,8.4,17.0,87.22,0.0
2018,10,14,6,30,270.0,20.0,0.9,9.0,34.0,219.48,18.32
2018,10,14,6,45,413.5,28.5,0.95,9.55,77.0,359.82,285.74
2018,10,14,7,0,557.0,37.0,1.0,10.1,120.0,484.4,396.17
2018,10,14,7,15,518.5,49.0,0.95,10.75,149.5,501.98,413.15
2018,10,14,7,30,480.0,61.0,0.9,11.4,179.0,506.58,417.66
2018,10,14,7,45,536.5,69.5,0.8,12.05,228.0,582.53,474.36
2018,10,14,8,0,593.0,78.0,0.7,12.7,277.0,660.35,528.37
2018,10,14,8,15,704.0,73.5,0.7,13.5,344.0,765.62,599.89
2018,10,14,8,30,815.0,69.0,0.7,14.3,411.0,880.71,674.05
2018,10,14,8,45,855.0,67.0,0.65,15.1,459.5,921.77,694.66
2018,10,14,9,0,895.0,65.0,0.6,15.9,508.0,971.08,721.02
2018,10,14,9,15,909.5,67.0,0.7,16.7,547.5,998.24,735.82
2018,10,14,9,30,924.0,69.0,0.8,17.5,587.0,1021.87,748.68
2018,10,14,9,45,933.5,71.0,0.9,18.3,620.0,1036.69,756.03
2018,10,14,10,0,943.0,73.0,1.0,19.1,653.0,1047.51,761.05
2018,10,14,10,15,950.5,73.5,1.0,19.7,678.5,1050.29,759.66
2018,10,14,10,30,958.0,74.0,1.0,20.3,704.0,1048.91,755.98
2018,10,14,10,45,963.0,75.0,1.0,20.95,722.5,1041.46,748.65
2018,10,14,11,0,968.0,76.0,1.0,21.6,741.0,1029.79,738.99
2018,10,14,11,15,971.0,76.5,0.95,22.0,751.5,1011.44,725.11
2018,10,14,11,30,974.0,77.0,0.9,22.4,762.0,989.02,708.97
2018,10,14,11,45,975.0,77.0,0.85,22.75,764.0,960.26,689.21
2018,10,14,12,0,976.0,77.0,0.8,23.1,766.0,927.72,667.27
2018,10,14,12,15,974.5,76.5,0.85,23.3,759.5,888.95,643.64
2018,10,14,12,30,973.0,76.0,0.9,23.5,753.0,846.88,617.68
2018,10,14,12,45,970.0,75.5,0.9,23.65,738.5,800.59,588.02
2018,10,14,13,0,967.0,75.0,0.9,23.8,724.0,751.52,556.04
2018,10,14,13,15,961.0,74.0,1.0,23.8,701.5,697.44,519.18
2018,10,14,13,30,955.0,73.0,1.1,23.8,679.0,641.33,479.36
2018,10,14,13,45,947.0,71.0,1.2,23.8,649.0,581.38,435.07
2018,10,14,14,0,939.0,69.0,1.3,23.8,619.0,520.17,387.86
2018,10,14,14,15,926.5,68.0,1.4,23.65,582.5,457.02,337.34
2018,10,14,14,30,914.0,67.0,1.5,23.5,546.0,393.62,284.54
2018,10,14,14,45,897.0,64.5,1.55,23.35,503.5,327.58,228.1
2018,10,14,15,0,880.0,62.0,1.6,23.2,461.0,262.47,171.83
2018,10,14,15,15,854.5,59.5,1.6,23.2,413.5,197.12,117.32
2018,10,14,15,30,829.0,57.0,1.6,23.2,366.0,134.29,70.96
2018,10,14,15,45,791.5,54.0,1.75,22.45,315.5,68.89,36.79
2018,10,14,16,0,754.0,51.0,1.9,21.7,265.0,44.54,33.2
2018,10,14,16,15,694.5,46.0,1.7,20.5,213.5,40.48,29.79
2018,10,14,16,30,635.0,41.0,1.5,19.3,162.0,36.44,26.2
2018,10,14,16,45,531.5,35.0,1.3,18.1,115.0,31.36,21.47
2018,10,14,17,0,428.0,29.0,1.1,16.9,68.0,24.26,14.17
2018,10,14,17,15,249.0,18.0,1.1,16.1,37.5,15.36,0.0
2018,10,14,17,30,70.0,7.0,1.1,15.3,7.0,5.97,0.0
2018,10,14,17,45,35.0,3.5,1.1,14.55,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,15,6,15,139.0,10.0,1.25,8.5,16.5,89.61,0.0
2018,10,15,6,30,278.0,20.0,1.3,9.3,33.0,222.79,0.0
2018,10,15,6,45,437.5,27.5,1.4,10.1,77.5,365.02,288.62
2018,10,15,7,0,597.0,35.0,1.5,10.9,122.0,511.46,417.8
2018,10,15,7,15,671.0,39.5,1.7,11.8,173.0,600.33,491.24
2018,10,15,7,30,745.0,44.0,1.9,12.7,224.0,692.5,563.01
2018,10,15,7,45,789.5,47.5,2.1,13.6,276.0,752.7,607.3
2018,10,15,8,0,834.0,51.0,2.3,14.5,328.0,820.81,655.38
2018,10,15,8,15,863.5,53.5,2.35,15.4,378.0,873.62,689.31
2018,10,15,8,30,893.0,56.0,2.4,16.3,428.0,924.85,721.05
2018,10,15,8,45,913.5,57.5,2.45,17.2,473.0,963.93,743.5
2018,10,15,9,0,934.0,59.0,2.5,18.1,518.0,1000.14,763.65
2018,10,15,9,15,947.5,61.0,2.35,18.8,558.0,1026.9,775.52
2018,10,15,9,30,961.0,63.0,2.2,19.5,598.0,1049.92,784.7
2018,10,15,9,45,969.5,64.5,2.1,20.25,631.0,1063.33,787.93
2018,10,15,10,0,978.0,66.0,2.0,21.0,664.0,1072.58,788.62
2018,10,15,10,15,985.0,67.5,1.85,21.4,690.5,1076.08,786.07
2018,10,15,10,30,992.0,69.0,1.7,21.8,717.0,1075.23,780.88
2018,10,15,10,45,997.0,69.0,1.55,22.25,735.0,1066.17,770.5
2018,10,15,11,0,1002.0,69.0,1.4,22.7,753.0,1052.8,757.66
2018,10,15,11,15,1003.5,70.0,1.4,22.9,763.0,1033.03,744.37
2018,10,15,11,30,1005.0,71.0,1.4,23.1,773.0,1009.11,728.67
2018,10,15,11,45,1004.5,70.5,1.35,23.3,774.0,977.63,707.53
2018,10,15,12,0,1004.0,70.0,1.3,23.5,775.0,942.38,684.13
2018,10,15,12,15,1001.0,70.5,1.4,23.6,768.0,902.59,660.24
2018,10,15,12,30,998.0,71.0,1.5,23.7,761.0,859.5,633.8
2018,10,15,12,45,994.0,70.5,1.65,23.8,745.5,811.49,604.1
2018,10,15,13,0,990.0,70.0,1.8,23.9,730.0,760.71,571.76
2018,10,15,13,15,983.5,69.5,1.9,23.85,707.0,705.79,532.91
2018,10,15,13,30,977.0,69.0,2.0,23.8,684.0,648.82,491.13
2018,10,15,13,45,968.0,67.5,2.1,23.75,653.5,587.73,444.73
2018,10,15,14,0,959.0,66.0,2.2,23.7,623.0,525.43,395.55
2018,10,15,14,15,946.5,65.0,2.25,23.5,586.0,461.2,343.03
2018,10,15,14,30,934.0,64.0,2.3,23.3,549.0,396.71,288.39
2018,10,15,14,45,915.5,62.0,2.4,23.1,505.5,329.55,230.43
2018,10,15,15,0,897.0,60.0,2.5,22.9,462.0,263.47,172.85
2018,10,15,15,15,871.5,58.0,2.5,22.9,414.5,197.56,117.46
2018,10,15,15,30,846.0,56.0,2.5,22.9,367.0,134.13,70.56
2018,10,15,15,45,808.0,52.5,2.45,22.05,315.5,67.34,35.82
2018,10,15,16,0,770.0,49.0,2.4,21.2,264.0,43.08,32.0
2018,10,15,16,15,710.0,45.0,2.15,20.0,212.5,39.79,29.24
2018,10,15,16,30,650.0,41.0,1.9,18.8,161.0,36.6,26.36
2018,10,15,16,45,543.5,34.5,1.6,17.65,113.5,31.04,21.16
2018,10,15,17,0,437.0,28.0,1.3,16.5,66.0,25.66,14.95
2018,10,15,17,15,253.5,17.5,1.25,15.7,36.0,14.94,0.0
2018,10,15,17,30,70.0,7.0,1.2,14.9,6.0,0.0,0.0
2018,10,15,17,45,35.0,3.5,1.2,14.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,16,6,15,135.0,10.0,0.45,10.1,16.0,8.54,0.0
2018,10,16,6,30,270.0,20.0,0.4,10.6,32.0,215.83,0.0
2018,10,16,6,45,431.0,27.5,0.4,11.1,75.5,360.14,278.01
2018,10,16,7,0,592.0,35.0,0.4,11.6,119.0,507.65,406.02
2018,10,16,7,15,667.0,40.0,0.45,12.4,170.5,597.81,477.31
2018,10,16,7,30,742.0,45.0,0.5,13.2,222.0,691.32,546.6
2018,10,16,7,45,786.5,48.5,0.55,14.0,273.5,759.89,594.0
2018,10,16,8,0,831.0,52.0,0.6,14.8,325.0,819.43,632.85
2018,10,16,8,15,860.0,54.5,0.6,15.8,374.5,871.54,663.57
2018,10,16,8,30,889.0,57.0,0.6,16.8,424.0,922.07,691.97
2018,10,16,8,45,909.0,58.5,0.6,17.85,468.5,960.45,711.38
2018,10,16,9,0,929.0,60.0,0.6,18.9,513.0,995.97,728.59
2018,10,16,9,15,942.0,62.0,0.55,19.6,552.5,1022.04,739.33
2018,10,16,9,30,955.0,64.0,0.5,20.3,592.0,1044.41,747.74
2018,10,16,9,45,964.0,65.5,0.45,21.0,624.5,1058.18,750.89
2018,10,16,10,0,973.0,67.0,0.4,21.7,657.0,1067.84,751.78
2018,10,16,10,15,980.0,68.0,0.45,22.15,683.0,1070.62,752.03
2018,10,16,10,30,987.0,69.0,0.5,22.6,709.0,1069.11,750.02
2018,10,16,10,45,992.0,69.0,0.5,23.0,727.0,1060.05,742.61
2018,10,16,11,0,997.0,69.0,0.5,23.4,745.0,1046.71,732.95
2018,10,16,11,15,999.0,69.5,0.6,23.7,755.0,1026.88,722.28
2018,10,16,11,30,1001.0,70.0,0.7,24.0,765.0,1002.91,709.14
2018,10,16,11,45,1001.5,70.0,0.85,24.25,767.0,973.0,693.38
2018,10,16,12,0,1002.0,70.0,1.0,24.5,769.0,939.26,674.83
2018,10,16,12,15,1000.0,70.0,1.1,24.6,762.0,899.79,651.73
2018,10,16,12,30,998.0,70.0,1.2,24.7,755.0,856.96,626.06
2018,10,16,12,45,993.5,69.5,1.3,24.8,739.5,808.61,596.23
2018,10,16,13,0,989.0,69.0,1.4,24.9,724.0,757.53,563.88
2018,10,16,13,15,982.0,68.5,1.5,24.9,700.5,702.38,525.47
2018,10,16,13,30,975.0,68.0,1.6,24.9,677.0,645.24,484.15
2018,10,16,13,45,965.5,67.0,1.7,24.85,646.5,584.54,438.67
2018,10,16,14,0,956.0,66.0,1.8,24.8,616.0,522.67,390.4
2018,10,16,14,15,942.0,64.0,1.9,24.6,578.0,457.08,337.61
2018,10,16,14,30,928.0,62.0,2.0,24.4,540.0,391.46,282.74
2018,10,16,14,45,909.0,60.5,2.05,24.2,497.0,325.09,225.74
2018,10,16,15,0,890.0,59.0,2.1,24.0,454.0,259.84,169.21
2018,10,16,15,15,864.5,57.0,2.1,24.0,406.5,194.48,114.68
2018,10,16,15,30,839.0,55.0,2.1,24.0,359.0,131.59,68.61
2018,10,16,15,45,800.5,52.0,2.05,23.15,308.5,65.8,35.02
2018,10,16,16,0,762.0,49.0,2.0,22.3,258.0,43.06,31.84
2018,10,16,16,15,651.0,47.5,1.75,20.95,200.5,41.62,30.69
2018,10,16,16,30,540.0,46.0,1.5,19.6,143.0,37.28,26.83
2018,10,16,16,45,437.5,36.0,1.3,18.3,98.5,29.47,19.68
2018,10,16,17,0,335.0,26.0,1.1,17.0,54.0,21.57,11.23
2018,10,16,17,15,199.5,16.0,1.15,16.3,29.5,13.66,0.0
2018,10,16,17,30,64.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,10,16,17,45,32.0,3.0,1.2,14.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,17,6,15,112.5,9.5,0.45,10.35,14.0,0.0,0.0
2018,10,17,6,30,225.0,19.0,0.5,10.7,28.0,158.1,0.0
2018,10,17,6,45,379.0,27.5,0.5,11.05,69.0,336.0,257.49
2018,10,17,7,0,533.0,36.0,0.5,11.4,110.0,465.37,374.89
2018,10,17,7,15,611.0,41.5,0.6,12.05,159.5,556.34,448.93
2018,10,17,7,30,689.0,47.0,0.7,12.7,209.0,650.84,521.28
2018,10,17,7,45,736.5,51.0,0.85,13.4,259.5,720.8,572.49
2018,10,17,8,0,784.0,55.0,1.0,14.1,310.0,791.17,621.84
2018,10,17,8,15,815.0,58.0,1.0,15.15,358.5,845.01,654.69
2018,10,17,8,30,846.0,61.0,1.0,16.2,407.0,887.14,678.38
2018,10,17,8,45,868.0,63.0,1.0,17.25,451.5,927.02,699.86
2018,10,17,9,0,890.0,65.0,1.0,18.3,496.0,964.25,719.03
2018,10,17,9,15,905.5,67.0,1.0,19.05,535.0,992.06,732.54
2018,10,17,9,30,921.0,69.0,1.0,19.8,574.0,1016.38,743.8
2018,10,17,9,45,933.0,69.5,1.0,20.6,607.0,1031.49,749.11
2018,10,17,10,0,945.0,70.0,1.0,21.4,640.0,1042.68,752.17
2018,10,17,10,15,952.5,71.0,1.0,21.8,665.5,1045.94,751.65
2018,10,17,10,30,960.0,72.0,1.0,22.2,691.0,1045.02,748.84
2018,10,17,10,45,965.0,72.5,1.05,22.6,709.0,1036.81,742.8
2018,10,17,11,0,970.0,73.0,1.1,23.0,727.0,1024.41,734.39
2018,10,17,11,15,972.5,73.5,1.2,23.2,737.0,1005.48,723.54
2018,10,17,11,30,975.0,74.0,1.3,23.4,747.0,982.52,710.16
2018,10,17,11,45,975.5,74.0,1.35,23.6,748.5,953.25,691.93
2018,10,17,12,0,976.0,74.0,1.4,23.8,750.0,920.26,671.3
2018,10,17,12,15,974.0,73.5,1.5,23.85,743.0,881.09,647.53
2018,10,17,12,30,972.0,73.0,1.6,23.9,736.0,838.68,621.28
2018,10,17,12,45,967.0,73.5,1.65,23.95,721.0,792.1,591.28
2018,10,17,13,0,962.0,74.0,1.7,24.0,706.0,742.89,558.69
2018,10,17,13,15,955.5,73.0,1.75,23.9,683.5,688.79,520.09
2018,10,17,13,30,949.0,72.0,1.8,23.8,661.0,632.75,478.79
2018,10,17,13,45,939.5,70.5,1.85,23.7,630.5,572.92,433.21
2018,10,17,14,0,930.0,69.0,1.9,23.6,600.0,512.0,385.07
2018,10,17,14,15,916.5,67.5,1.95,23.35,563.0,448.61,333.43
2018,10,17,14,30,903.0,66.0,2.0,23.1,526.0,385.14,279.86
2018,10,17,14,45,883.5,64.0,2.0,22.85,483.5,319.67,223.37
2018,10,17,15,0,864.0,62.0,2.0,22.6,441.0,255.45,167.55
2018,10,17,15,15,837.0,59.5,2.0,22.6,394.0,191.06,113.75
2018,10,17,15,30,810.0,57.0,2.0,22.6,347.0,125.44,65.32
2018,10,17,15,45,770.0,53.5,1.95,21.65,297.0,65.22,35.79
2018,10,17,16,0,730.0,50.0,1.9,20.7,247.0,43.69,32.61
2018,10,17,16,15,666.5,45.5,1.75,19.55,197.0,40.06,29.51
2018,10,17,16,30,603.0,41.0,1.6,18.4,147.0,36.52,26.27
2018,10,17,16,45,491.5,33.5,1.4,17.25,101.5,30.11,20.25
2018,10,17,17,0,380.0,26.0,1.2,16.1,56.0,21.79,10.89
2018,10,17,17,15,205.5,15.0,1.15,15.35,29.5,12.8,0.0
2018,10,17,17,30,31.0,4.0,1.1,14.6,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.05,13.8,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,18,6,15,109.5,9.0,0.9,9.35,13.0,0.0,0.0
2018,10,18,6,30,219.0,18.0,0.9,9.8,26.0,153.47,0.0
2018,10,18,6,45,372.5,27.0,0.9,10.3,66.5,331.11,252.27
2018,10,18,7,0,526.0,36.0,0.9,10.8,107.0,459.9,373.5
2018,10,18,7,15,605.0,41.5,1.1,11.45,156.0,551.52,450.17
2018,10,18,7,30,684.0,47.0,1.3,12.1,205.0,646.57,525.22
2018,10,18,7,45,732.0,51.0,1.45,12.75,255.5,716.72,577.61
2018,10,18,8,0,780.0,55.0,1.6,13.4,306.0,787.29,628.03
2018,10,18,8,15,812.5,57.5,1.65,14.3,354.0,841.59,663.19
2018,10,18,8,30,845.0,60.0,1.7,15.2,402.0,884.25,689.09
2018,10,18,8,45,866.5,62.5,1.7,16.15,446.5,924.26,711.76
2018,10,18,9,0,888.0,65.0,1.7,17.1,491.0,961.58,732.04
2018,10,18,9,15,904.0,66.5,1.7,18.0,530.0,989.09,745.52
2018,10,18,9,30,920.0,68.0,1.7,18.9,569.0,1013.15,756.68
2018,10,18,9,45,931.0,69.0,1.7,19.75,601.5,1027.85,761.88
2018,10,18,10,0,942.0,70.0,1.7,20.6,634.0,1038.62,764.73
2018,10,18,10,15,950.0,71.5,1.65,21.2,660.0,1042.97,763.61
2018,10,18,10,30,958.0,73.0,1.6,21.8,686.0,1043.13,760.05
2018,10,18,10,45,963.0,73.5,1.6,22.35,704.0,1034.87,752.34
2018,10,18,11,0,968.0,74.0,1.6,22.9,722.0,1022.44,742.29
2018,10,18,11,15,970.5,74.0,1.55,23.15,731.5,1002.9,728.06
2018,10,18,11,30,973.0,74.0,1.5,23.4,741.0,979.36,711.53
2018,10,18,11,45,973.5,74.0,1.45,23.7,742.5,950.13,691.4
2018,10,18,12,0,974.0,74.0,1.4,24.0,744.0,917.19,669.04
2018,10,18,12,15,972.0,74.0,1.3,24.2,737.5,878.64,642.68
2018,10,18,12,30,970.0,74.0,1.2,24.4,731.0,836.84,614.26
2018,10,18,12,45,966.0,73.5,1.15,24.55,716.0,789.99,583.22
2018,10,18,13,0,962.0,73.0,1.1,24.7,701.0,740.48,549.79
2018,10,18,13,15,955.0,72.5,1.05,24.7,678.0,686.62,511.06
2018,10,18,13,30,948.0,72.0,1.0,24.7,655.0,630.85,469.92
2018,10,18,13,45,938.5,70.5,0.95,24.65,625.0,571.1,424.79
2018,10,18,14,0,929.0,69.0,0.9,24.6,595.0,510.28,377.32
2018,10,18,14,15,915.5,68.0,0.85,24.4,558.5,447.46,326.92
2018,10,18,14,30,902.0,67.0,0.8,24.2,522.0,384.56,274.72
2018,10,18,14,45,883.0,64.5,0.8,24.0,479.5,318.88,219.38
2018,10,18,15,0,864.0,62.0,0.8,23.8,437.0,254.4,164.49
2018,10,18,15,15,836.5,59.5,0.8,23.8,390.0,189.99,111.7
2018,10,18,15,30,809.0,57.0,0.8,23.8,343.0,124.49,64.2
2018,10,18,15,45,768.0,53.5,0.85,22.9,293.0,64.39,35.37
2018,10,18,16,0,727.0,50.0,0.9,22.0,243.0,43.73,32.46
2018,10,18,16,15,662.0,45.0,0.9,20.75,192.5,39.67,29.01
2018,10,18,16,30,597.0,40.0,0.9,19.5,142.0,35.67,25.38
2018,10,18,16,45,482.0,33.0,0.95,18.3,97.5,29.71,19.73
2018,10,18,17,0,367.0,26.0,1.0,17.1,53.0,21.88,10.14
2018,10,18,17,15,198.0,14.5,1.05,16.35,27.5,12.38,0.0
2018,10,18,17,30,29.0,3.0,1.1,15.6,2.0,0.0,0.0
2018,10,18,17,45,14.5,1.5,1.1,14.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,6,15,94.0,8.5,1.05,10.8,12.0,0.0,0.0
2018,10,19,6,30,188.0,17.0,1.0,11.3,24.0,133.05,0.0
2018,10,19,6,45,337.5,27.0,0.95,11.8,62.5,305.35,227.89
2018,10,19,7,0,487.0,37.0,0.9,12.3,101.0,442.38,357.54
2018,10,19,7,15,569.5,43.0,1.1,13.15,149.5,533.36,433.37
2018,10,19,7,30,652.0,49.0,1.3,14.0,198.0,622.83,503.86
2018,10,19,7,45,703.0,53.5,1.5,14.85,248.0,695.18,558.02
2018,10,19,8,0,754.0,58.0,1.7,15.7,298.0,768.14,610.19
2018,10,19,8,15,787.5,61.0,1.75,16.6,346.0,823.31,646.06
2018,10,19,8,30,821.0,64.0,1.8,17.5,394.0,877.05,679.73
2018,10,19,8,45,845.0,66.5,1.85,18.45,438.5,919.18,704.3
2018,10,19,9,0,869.0,69.0,1.9,19.4,483.0,947.9,719.35
2018,10,19,9,15,886.5,70.5,1.95,20.25,522.0,976.45,734.5
2018,10,19,9,30,904.0,72.0,2.0,21.1,561.0,1001.68,747.29
2018,10,19,9,45,918.0,73.0,2.05,21.95,594.5,1019.14,755.0
2018,10,19,10,0,932.0,74.0,2.1,22.8,628.0,1032.75,760.35
2018,10,19,10,15,940.0,75.0,2.1,23.35,653.5,1036.35,759.65
2018,10,19,10,30,948.0,76.0,2.1,23.9,679.0,1035.84,756.6
2018,10,19,10,45,953.0,76.5,2.1,24.5,696.5,1027.6,748.7
2018,10,19,11,0,958.0,77.0,2.1,25.1,714.0,1015.23,738.45
2018,10,19,11,15,961.0,77.5,2.0,25.45,724.0,996.87,724.12
2018,10,19,11,30,964.0,78.0,1.9,25.8,734.0,974.51,707.46
2018,10,19,11,45,964.5,78.0,1.85,26.2,735.5,945.44,687.16
2018,10,19,12,0,965.0,78.0,1.8,26.6,737.0,912.71,664.66
2018,10,19,12,15,962.5,78.0,1.65,26.7,730.0,873.99,638.01
2018,10,19,12,30,960.0,78.0,1.5,26.8,723.0,832.11,609.33
2018,10,19,12,45,954.5,78.0,1.4,26.95,708.0,785.07,577.63
2018,10,19,13,0,949.0,78.0,1.3,27.1,693.0,735.51,543.45
2018,10,19,13,15,942.0,77.0,1.15,27.0,670.0,681.7,504.15
2018,10,19,13,30,935.0,76.0,1.0,26.9,647.0,626.04,462.63
2018,10,19,13,45,925.0,75.0,0.9,26.85,617.0,567.19,418.06
2018,10,19,14,0,915.0,74.0,0.8,26.8,587.0,507.32,371.37
2018,10,19,14,15,901.0,72.0,0.8,26.55,550.5,444.12,321.64
2018,10,19,14,30,887.0,70.0,0.8,26.3,514.0,380.94,270.07
2018,10,19,14,45,867.0,68.0,0.8,26.1,471.5,316.34,216.07
2018,10,19,15,0,847.0,66.0,0.8,25.9,429.0,250.29,160.57
2018,10,19,15,15,818.5,62.5,0.8,25.9,382.0,185.37,107.93
2018,10,19,15,30,790.0,59.0,0.8,25.9,335.0,123.56,63.8
2018,10,19,15,45,747.5,55.5,0.85,24.8,285.5,64.72,36.1
2018,10,19,16,0,705.0,52.0,0.9,23.7,236.0,45.32,33.58
2018,10,19,16,15,636.5,46.5,0.95,22.45,186.0,40.9,29.82
2018,10,19,16,30,568.0,41.0,1.0,21.2,136.0,36.54,25.88
2018,10,19,16,45,449.5,33.0,1.05,20.0,92.0,27.23,17.39
2018,10,19,17,0,331.0,25.0,1.1,18.8,48.0,21.02,8.43
2018,10,19,17,15,177.0,14.0,1.1,18.1,25.0,11.95,0.0
2018,10,19,17,30,23.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.15,16.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
