Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,64.58,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,245.23,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,423.2,336.93
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,524.75,434.62
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,630.33,523.46
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,705.65,584.59
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,773.25,636.86
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,828.99,676.83
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,883.64,714.46
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,924.51,741.25
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,962.85,765.72
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,989.26,780.92
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,1012.12,793.59
2018,10,30,9,45,955.0,60.5,3.8,14.75,559.0,1026.09,800.27
2018,10,30,10,0,965.0,62.0,3.9,15.4,591.0,1036.08,804.35
2018,10,30,10,15,972.0,62.5,3.95,15.9,615.0,1037.68,802.89
2018,10,30,10,30,979.0,63.0,4.0,16.4,639.0,1035.14,798.83
2018,10,30,10,45,984.0,63.5,4.05,16.85,656.5,1026.47,790.93
2018,10,30,11,0,989.0,64.0,4.1,17.3,674.0,1013.62,780.39
2018,10,30,11,15,991.0,64.5,4.1,17.65,683.0,993.85,765.24
2018,10,30,11,30,993.0,65.0,4.1,18.0,692.0,970.06,747.52
2018,10,30,11,45,992.5,65.0,4.15,18.35,692.5,939.59,725.58
2018,10,30,12,0,992.0,65.0,4.2,18.7,693.0,905.48,701.15
2018,10,30,12,15,988.5,65.5,4.25,18.85,686.0,866.06,673.46
2018,10,30,12,30,985.0,66.0,4.3,19.0,679.0,823.49,643.42
2018,10,30,12,45,979.0,66.5,4.35,19.15,663.5,776.2,609.8
2018,10,30,13,0,973.0,67.0,4.4,19.3,648.0,726.41,573.06
2018,10,30,13,15,967.0,66.0,4.4,19.35,625.5,672.73,531.02
2018,10,30,13,30,961.0,65.0,4.4,19.4,603.0,617.09,486.35
2018,10,30,13,45,951.0,63.5,4.45,19.4,573.0,557.15,437.31
2018,10,30,14,0,941.0,62.0,4.5,19.4,543.0,496.2,385.85
2018,10,30,14,15,926.5,60.5,4.45,19.25,506.5,432.72,330.82
2018,10,30,14,30,912.0,59.0,4.4,19.1,470.0,369.29,274.32
2018,10,30,14,45,891.0,56.5,4.35,18.95,427.5,303.46,215.12
2018,10,30,15,0,870.0,54.0,4.3,18.8,385.0,239.07,157.38
2018,10,30,15,15,825.0,53.0,4.3,18.8,335.5,174.06,102.96
2018,10,30,15,30,780.0,52.0,4.3,18.8,286.0,110.76,57.34
2018,10,30,15,45,742.0,47.5,3.65,17.9,239.5,52.89,31.08
2018,10,30,16,0,704.0,43.0,3.0,17.0,193.0,38.27,28.2
2018,10,30,16,15,613.0,38.5,2.6,15.75,145.0,34.45,24.67
2018,10,30,16,30,522.0,34.0,2.2,14.5,97.0,30.85,21.01
2018,10,30,16,45,346.0,24.0,1.8,13.3,58.0,20.02,8.97
2018,10,30,17,0,170.0,14.0,1.4,12.1,19.0,11.95,0.0
2018,10,30,17,15,85.0,7.0,1.4,11.65,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,31,6,15,42.5,3.5,0.95,7.95,3.5,0.0,0.0
2018,10,31,6,30,85.0,7.0,0.9,8.3,7.0,59.29,0.0
2018,10,31,6,45,241.5,16.5,0.9,8.6,35.0,207.78,0.0
2018,10,31,7,0,398.0,26.0,0.9,8.9,63.0,353.53,276.23
2018,10,31,7,15,495.0,33.5,1.0,9.85,107.0,453.36,370.74
2018,10,31,7,30,592.0,41.0,1.1,10.8,151.0,559.24,457.34
2018,10,31,7,45,658.0,44.5,1.2,11.8,198.5,639.3,519.35
2018,10,31,8,0,724.0,48.0,1.3,12.8,246.0,720.95,579.2
2018,10,31,8,15,764.5,51.0,1.45,13.65,293.0,780.24,620.85
2018,10,31,8,30,805.0,54.0,1.6,14.5,340.0,828.82,653.5
2018,10,31,8,45,783.0,66.0,1.7,15.35,372.0,849.8,665.29
2018,10,31,9,0,761.0,78.0,1.8,16.2,404.0,856.02,666.73
2018,10,31,9,15,816.5,73.0,1.85,16.9,450.5,910.87,701.79
2018,10,31,9,30,872.0,68.0,1.9,17.6,497.0,952.12,726.34
2018,10,31,9,45,903.0,65.0,2.0,18.25,533.5,980.01,742.51
2018,10,31,10,0,934.0,62.0,2.1,18.9,570.0,1004.38,756.4
2018,10,31,10,15,942.5,63.0,2.2,19.3,595.0,1008.22,757.47
2018,10,31,10,30,951.0,64.0,2.3,19.7,620.0,1008.01,756.22
2018,10,31,10,45,957.0,64.5,2.35,20.15,637.5,1000.63,749.71
2018,10,31,11,0,963.0,65.0,2.4,20.6,655.0,989.15,740.73
2018,10,31,11,15,891.5,91.0,2.55,20.85,643.0,933.39,703.72
2018,10,31,11,30,820.0,117.0,2.7,21.1,631.0,884.57,671.29
2018,10,31,11,45,837.0,111.5,2.85,21.4,637.0,866.58,659.54
2018,10,31,12,0,854.0,106.0,3.0,21.7,643.0,844.41,644.6
2018,10,31,12,15,910.0,85.5,3.1,21.85,652.5,825.23,631.82
2018,10,31,12,30,966.0,65.0,3.2,22.0,662.0,806.83,619.58
2018,10,31,12,45,961.5,64.5,3.25,22.15,647.0,760.39,587.18
2018,10,31,13,0,957.0,64.0,3.3,22.3,632.0,711.4,551.79
2018,10,31,13,15,918.0,71.5,3.25,22.3,600.0,647.39,502.76
2018,10,31,13,30,879.0,79.0,3.2,22.3,568.0,584.31,453.4
2018,10,31,13,45,802.0,93.0,3.15,22.3,521.0,511.46,395.57
2018,10,31,14,0,725.0,107.0,3.1,22.3,474.0,441.11,338.76
2018,10,31,14,15,693.0,104.0,3.1,22.1,435.0,379.56,287.83
2018,10,31,14,30,661.0,101.0,3.1,21.9,396.0,320.63,237.82
2018,10,31,14,45,661.0,90.5,3.1,21.7,362.0,266.81,190.3
2018,10,31,15,0,661.0,80.0,3.1,21.5,328.0,212.51,142.26
2018,10,31,15,15,581.0,81.0,3.1,21.5,279.0,155.72,97.43
2018,10,31,15,30,501.0,82.0,3.1,21.5,230.0,108.63,65.52
2018,10,31,15,45,396.0,76.5,2.55,20.4,181.0,63.45,43.3
2018,10,31,16,0,291.0,71.0,2.0,19.3,132.0,52.9,40.64
2018,10,31,16,15,241.5,56.0,1.85,18.1,98.0,42.28,31.17
2018,10,31,16,30,192.0,41.0,1.7,16.9,64.0,31.36,21.13
2018,10,31,16,45,127.5,26.0,1.5,15.65,38.0,20.11,8.14
2018,10,31,17,0,63.0,11.0,1.3,14.4,12.0,9.39,0.0
2018,10,31,17,15,31.5,5.5,1.3,14.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,10.15,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,10.5,1.0,0.85,0.0
2018,11,1,6,45,4.0,7.5,1.15,10.85,8.0,9.08,0.0
2018,11,1,7,0,8.0,14.0,1.1,11.2,15.0,17.54,8.46
2018,11,1,7,15,9.5,20.5,1.3,12.2,22.0,24.51,15.42
2018,11,1,7,30,11.0,27.0,1.5,13.2,29.0,31.59,21.84
2018,11,1,7,45,69.0,53.5,1.75,14.25,71.5,122.11,101.06
2018,11,1,8,0,127.0,80.0,2.0,15.3,114.0,207.85,174.21
2018,11,1,8,15,271.0,98.5,2.15,16.0,188.5,379.34,316.61
2018,11,1,8,30,415.0,117.0,2.3,16.7,263.0,561.39,459.11
2018,11,1,8,45,369.5,141.5,2.45,17.45,283.0,555.89,450.42
2018,11,1,9,0,324.0,166.0,2.6,18.2,303.0,526.03,424.78
2018,11,1,9,15,290.5,187.5,2.7,18.8,318.5,521.51,418.52
2018,11,1,9,30,257.0,209.0,2.8,19.4,334.0,514.49,410.25
2018,11,1,9,45,331.0,208.0,2.85,20.05,380.0,581.85,460.97
2018,11,1,10,0,405.0,207.0,2.9,20.7,426.0,669.81,524.55
2018,11,1,10,15,470.5,198.5,2.95,21.25,463.5,718.69,558.96
2018,11,1,10,30,536.0,190.0,3.0,21.8,501.0,764.43,590.82
2018,11,1,10,45,567.5,186.5,3.05,22.35,524.0,779.81,600.15
2018,11,1,11,0,599.0,183.0,3.1,22.9,547.0,799.43,612.44
2018,11,1,11,15,702.0,150.5,3.15,23.35,583.5,842.86,641.44
2018,11,1,11,30,805.0,118.0,3.2,23.8,620.0,871.27,659.62
2018,11,1,11,45,847.5,104.0,3.2,24.2,633.0,866.16,654.73
2018,11,1,12,0,890.0,90.0,3.2,24.6,646.0,847.25,640.77
2018,11,1,12,15,910.0,82.5,3.2,24.8,645.5,820.8,622.31
2018,11,1,12,30,930.0,75.0,3.2,25.0,645.0,789.89,600.82
2018,11,1,12,45,924.5,74.5,3.2,25.2,630.0,744.13,568.87
2018,11,1,13,0,919.0,74.0,3.2,25.4,615.0,696.03,533.63
2018,11,1,13,15,845.0,92.5,3.15,25.45,575.5,626.99,481.0
2018,11,1,13,30,771.0,111.0,3.1,25.5,536.0,557.88,427.65
2018,11,1,13,45,748.5,108.0,3.0,25.5,503.0,498.09,380.56
2018,11,1,14,0,726.0,105.0,2.9,25.5,470.0,439.18,332.9
2018,11,1,14,15,690.0,104.5,2.8,25.3,431.5,378.45,283.11
2018,11,1,14,30,654.0,104.0,2.7,25.1,393.0,320.68,234.69
2018,11,1,14,45,683.5,87.5,2.6,24.9,364.5,270.04,189.47
2018,11,1,15,0,713.0,71.0,2.5,24.7,336.0,217.96,142.57
2018,11,1,15,15,702.0,64.5,2.5,24.7,298.0,162.43,96.3
2018,11,1,15,30,691.0,58.0,2.5,24.7,260.0,107.95,57.05
2018,11,1,15,45,607.5,53.5,1.8,23.25,208.5,51.38,30.75
2018,11,1,16,0,524.0,49.0,1.1,21.8,157.0,39.09,28.29
2018,11,1,16,15,473.5,41.0,1.1,20.95,119.0,33.23,23.0
2018,11,1,16,30,423.0,33.0,1.1,20.1,81.0,27.25,17.29
2018,11,1,16,45,274.5,22.5,1.1,19.25,48.0,18.7,6.11
2018,11,1,17,0,126.0,12.0,1.1,18.4,15.0,10.24,0.0
2018,11,1,17,15,63.0,6.0,1.05,18.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,2,6,15,34.0,3.5,0.85,11.95,3.0,0.0,0.0
2018,11,2,6,30,68.0,7.0,0.8,12.1,6.0,0.0,0.0
2018,11,2,6,45,243.5,16.5,0.8,12.2,34.0,176.89,0.0
2018,11,2,7,0,419.0,26.0,0.8,12.3,62.0,365.65,273.63
2018,11,2,7,15,521.5,32.5,0.9,13.1,106.0,471.11,377.74
2018,11,2,7,30,624.0,39.0,1.0,13.9,150.0,580.93,466.68
2018,11,2,7,45,683.0,43.0,1.15,14.7,197.5,656.6,525.53
2018,11,2,8,0,742.0,47.0,1.3,15.5,245.0,733.44,582.2
2018,11,2,8,15,779.5,50.0,1.45,16.35,291.0,790.37,621.86
2018,11,2,8,30,817.0,53.0,1.6,17.2,337.0,836.43,652.45
2018,11,2,8,45,842.5,55.0,1.7,18.05,379.5,877.63,678.19
2018,11,2,9,0,868.0,57.0,1.8,18.9,422.0,916.54,701.72
2018,11,2,9,15,885.0,59.0,1.95,19.65,459.5,944.53,718.28
2018,11,2,9,30,902.0,61.0,2.1,20.4,497.0,969.23,732.57
2018,11,2,9,45,914.5,63.0,2.25,21.2,529.0,986.0,741.36
2018,11,2,10,0,927.0,65.0,2.4,22.0,561.0,998.95,747.71
2018,11,2,10,15,911.0,73.0,2.5,22.5,578.5,988.1,738.72
2018,11,2,10,30,895.0,81.0,2.6,23.0,596.0,973.2,727.42
2018,11,2,10,45,906.0,80.0,2.7,23.5,614.5,969.08,723.47
2018,11,2,11,0,917.0,79.0,2.8,24.0,633.0,960.98,716.92
2018,11,2,11,15,924.0,78.5,2.85,24.3,643.5,945.8,705.94
2018,11,2,11,30,931.0,78.0,2.9,24.6,654.0,926.7,692.53
2018,11,2,11,45,945.5,73.5,2.95,24.9,659.5,905.43,677.79
2018,11,2,12,0,960.0,69.0,3.0,25.2,665.0,879.91,660.26
2018,11,2,12,15,933.0,76.0,3.05,25.25,650.0,830.57,627.05
2018,11,2,12,30,906.0,83.0,3.1,25.3,635.0,779.67,592.57
2018,11,2,12,45,649.5,154.5,3.2,25.4,545.5,640.08,491.06
2018,11,2,13,0,393.0,226.0,3.3,25.5,456.0,487.33,375.83
2018,11,2,13,15,530.0,181.0,3.3,25.35,478.5,515.54,398.21
2018,11,2,13,30,667.0,136.0,3.3,25.2,501.0,523.34,403.28
2018,11,2,13,45,717.0,115.0,3.35,25.1,488.5,488.4,374.86
2018,11,2,14,0,767.0,94.0,3.4,25.0,476.0,447.41,340.46
2018,11,2,14,15,670.0,107.5,3.35,24.6,424.0,372.99,280.64
2018,11,2,14,30,573.0,121.0,3.3,24.2,372.0,308.38,228.23
2018,11,2,14,45,672.0,90.5,3.3,23.85,358.0,269.32,190.49
2018,11,2,15,0,771.0,60.0,3.3,23.5,344.0,220.0,142.93
2018,11,2,15,15,693.5,63.0,3.3,23.5,294.0,159.65,95.05
2018,11,2,15,30,616.0,66.0,3.3,23.5,244.0,104.97,57.79
2018,11,2,15,45,514.5,63.0,2.5,22.0,193.5,57.13,36.7
2018,11,2,16,0,413.0,60.0,1.7,20.5,143.0,47.72,35.9
2018,11,2,16,15,334.5,48.5,1.55,19.4,104.0,37.25,26.58
2018,11,2,16,30,256.0,37.0,1.4,18.3,65.0,28.61,18.48
2018,11,2,16,45,158.0,23.0,1.3,17.2,37.5,17.9,4.6
2018,11,2,17,0,60.0,9.0,1.2,16.1,10.0,7.68,0.0
2018,11,2,17,15,30.0,4.5,1.2,15.6,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,8.95,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,9.4,6.0,0.0,0.0
2018,11,3,6,45,280.0,16.5,1.35,9.8,35.0,201.05,0.0
2018,11,3,7,0,478.0,25.0,1.3,10.2,64.0,404.75,299.34
2018,11,3,7,15,576.0,30.5,1.45,11.3,109.0,509.57,411.24
2018,11,3,7,30,674.0,36.0,1.6,12.4,154.0,616.14,499.19
2018,11,3,7,45,729.5,40.0,1.7,13.5,202.0,690.17,556.77
2018,11,3,8,0,785.0,44.0,1.8,14.6,250.0,756.59,605.29
2018,11,3,8,15,812.5,47.0,1.9,15.4,294.5,804.9,638.8
2018,11,3,8,30,840.0,50.0,2.0,16.2,339.0,851.85,669.94
2018,11,3,8,45,806.5,63.0,2.05,17.0,368.5,864.58,675.49
2018,11,3,9,0,773.0,76.0,2.1,17.8,398.0,861.76,670.21
2018,11,3,9,15,843.5,68.0,2.3,18.6,448.0,926.71,713.53
2018,11,3,9,30,914.0,60.0,2.5,19.4,498.0,978.22,746.15
2018,11,3,9,45,932.5,59.0,2.7,20.25,530.5,996.72,756.05
2018,11,3,10,0,951.0,58.0,2.9,21.1,563.0,1011.49,763.76
2018,11,3,10,15,959.0,59.0,3.0,21.65,588.0,1014.82,763.86
2018,11,3,10,30,967.0,60.0,3.1,22.2,613.0,1014.05,761.47
2018,11,3,10,45,971.5,61.0,3.25,22.8,630.0,1005.78,754.53
2018,11,3,11,0,976.0,62.0,3.4,23.4,647.0,993.4,745.01
2018,11,3,11,15,977.5,62.5,3.5,23.75,656.0,973.56,730.97
2018,11,3,11,30,979.0,63.0,3.6,24.1,665.0,949.81,714.42
2018,11,3,11,45,962.0,68.5,3.7,24.4,660.5,912.41,688.75
2018,11,3,12,0,945.0,74.0,3.8,24.7,656.0,872.21,661.13
2018,11,3,12,15,895.0,88.0,3.85,24.85,634.5,812.97,620.17
2018,11,3,12,30,845.0,102.0,3.9,25.0,613.0,759.99,583.29
2018,11,3,12,45,862.0,94.0,4.0,25.15,604.5,724.44,558.36
2018,11,3,13,0,879.0,86.0,4.1,25.3,596.0,680.49,525.63
2018,11,3,13,15,877.0,84.0,4.05,25.25,576.5,632.68,488.83
2018,11,3,13,30,875.0,82.0,4.0,25.2,557.0,582.78,449.48
2018,11,3,13,45,864.0,77.5,3.95,25.2,526.0,523.91,402.27
2018,11,3,14,0,853.0,73.0,3.9,25.2,495.0,464.43,353.24
2018,11,3,14,15,763.5,86.5,3.8,24.95,444.0,390.99,293.29
2018,11,3,14,30,674.0,100.0,3.7,24.7,393.0,323.25,237.45
2018,11,3,14,45,496.0,118.0,3.6,24.5,322.5,241.56,173.64
2018,11,3,15,0,318.0,136.0,3.5,24.3,252.0,181.08,129.07
2018,11,3,15,15,239.5,124.5,3.5,24.3,205.5,136.08,95.32
2018,11,3,15,30,161.0,113.0,3.5,24.3,159.0,101.23,71.55
2018,11,3,15,45,138.0,94.0,2.55,22.65,128.5,72.96,53.41
2018,11,3,16,0,115.0,75.0,1.6,21.0,98.0,56.91,43.7
2018,11,3,16,15,89.0,56.5,1.5,19.85,71.5,43.48,31.82
2018,11,3,16,30,63.0,38.0,1.4,18.7,45.0,29.79,19.31
2018,11,3,16,45,35.5,22.5,1.35,17.55,26.0,17.91,3.2
2018,11,3,17,0,8.0,7.0,1.3,16.4,7.0,5.97,0.0
2018,11,3,17,15,4.0,3.5,1.3,16.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,7.0,1.0,0.45,10.95,1.0,0.0,0.0
2018,11,4,6,30,14.0,2.0,0.4,11.1,2.0,0.0,0.0
2018,11,4,6,45,162.5,15.5,0.4,11.3,27.5,121.58,0.0
2018,11,4,7,0,311.0,29.0,0.4,11.5,53.0,297.52,213.29
2018,11,4,7,15,476.0,33.5,0.35,12.15,100.5,446.07,355.43
2018,11,4,7,30,641.0,38.0,0.3,12.8,148.0,591.66,468.81
2018,11,4,7,45,666.5,45.5,0.3,13.45,190.0,644.53,508.48
2018,11,4,8,0,692.0,53.0,0.3,14.1,232.0,696.67,545.62
2018,11,4,8,15,730.5,58.5,0.35,14.8,278.5,756.63,586.51
2018,11,4,8,30,769.0,64.0,0.4,15.5,325.0,815.62,624.71
2018,11,4,8,45,749.5,75.0,0.4,16.2,356.0,826.01,627.9
2018,11,4,9,0,730.0,86.0,0.4,16.9,387.0,839.26,633.49
2018,11,4,9,15,647.0,113.0,0.6,17.9,397.5,801.16,607.51
2018,11,4,9,30,564.0,140.0,0.8,18.9,408.0,747.04,570.63
2018,11,4,9,45,586.0,143.0,0.95,19.9,437.5,780.85,593.22
2018,11,4,10,0,608.0,146.0,1.1,20.9,467.0,803.53,606.84
2018,11,4,10,15,553.5,171.0,1.3,21.45,473.0,765.42,580.73
2018,11,4,10,30,499.0,196.0,1.5,22.0,479.0,734.06,558.08
2018,11,4,10,45,503.0,201.0,1.65,22.6,493.5,733.36,557.1
2018,11,4,11,0,507.0,206.0,1.8,23.2,508.0,730.16,554.04
2018,11,4,11,15,588.0,184.5,1.95,23.45,539.5,765.08,580.08
2018,11,4,11,30,669.0,163.0,2.1,23.7,571.0,803.19,606.67
2018,11,4,11,45,825.0,116.5,2.25,23.95,620.5,857.63,643.96
2018,11,4,12,0,981.0,70.0,2.4,24.2,670.0,896.02,670.05
2018,11,4,12,15,978.0,70.0,2.55,24.25,663.0,856.96,644.52
2018,11,4,12,30,975.0,70.0,2.7,24.3,656.0,814.8,617.19
2018,11,4,12,45,950.0,74.0,2.85,24.35,633.5,758.64,579.61
2018,11,4,13,0,925.0,78.0,3.0,24.4,611.0,701.56,538.95
2018,11,4,13,15,892.5,81.0,3.1,24.25,579.5,638.31,492.01
2018,11,4,13,30,860.0,84.0,3.2,24.1,548.0,578.39,446.11
2018,11,4,13,45,825.5,84.0,3.3,23.95,510.0,512.08,394.19
2018,11,4,14,0,791.0,84.0,3.4,23.8,472.0,447.65,342.17
2018,11,4,14,15,787.0,79.5,3.4,23.45,442.0,393.17,296.06
2018,11,4,14,30,783.0,75.0,3.4,23.1,412.0,337.91,247.84
2018,11,4,14,45,773.0,71.0,3.45,22.75,377.0,280.9,197.4
2018,11,4,15,0,763.0,67.0,3.5,22.4,342.0,224.25,147.31
2018,11,4,15,15,769.5,59.5,3.5,22.4,306.0,167.5,98.6
2018,11,4,15,30,776.0,52.0,3.5,22.4,270.0,109.57,55.91
2018,11,4,15,45,721.0,47.5,3.0,20.9,221.5,52.0,30.62
2018,11,4,16,0,666.0,43.0,2.5,19.4,173.0,38.32,27.84
2018,11,4,16,15,487.0,39.5,2.2,18.05,120.5,32.26,22.33
2018,11,4,16,30,308.0,36.0,1.9,16.7,68.0,29.9,19.45
2018,11,4,16,45,178.5,21.5,1.65,15.4,38.0,17.9,1.52
2018,11,4,17,0,49.0,7.0,1.4,14.1,8.0,5.97,0.0
2018,11,4,17,15,24.5,3.5,1.35,13.55,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.2,7.8,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.3,8.2,3.0,0.0,0.0
2018,11,5,6,45,209.5,14.0,1.4,8.6,28.0,151.44,0.0
2018,11,5,7,0,386.0,24.0,1.5,9.0,53.0,333.44,235.01
2018,11,5,7,15,494.5,30.0,1.65,9.75,95.0,446.25,363.89
2018,11,5,7,30,603.0,36.0,1.8,10.5,137.0,558.44,459.12
2018,11,5,7,45,665.0,40.0,1.95,11.25,183.0,635.25,521.53
2018,11,5,8,0,727.0,44.0,2.1,12.0,229.0,713.6,581.8
2018,11,5,8,15,766.0,46.0,2.3,12.85,274.0,760.25,615.8
2018,11,5,8,30,805.0,48.0,2.5,13.7,319.0,814.81,654.32
2018,11,5,8,45,831.5,50.0,2.65,14.55,360.5,856.61,681.88
2018,11,5,9,0,858.0,52.0,2.8,15.4,402.0,896.21,707.24
2018,11,5,9,15,875.0,54.0,3.0,16.2,439.0,924.06,724.33
2018,11,5,9,30,892.0,56.0,3.2,17.0,476.0,948.7,739.05
2018,11,5,9,45,903.5,57.5,3.4,17.8,507.0,963.8,747.04
2018,11,5,10,0,915.0,59.0,3.6,18.6,538.0,975.18,752.54
2018,11,5,10,15,924.0,59.5,3.65,19.1,562.0,978.93,752.69
2018,11,5,10,30,933.0,60.0,3.7,19.6,586.0,978.74,750.36
2018,11,5,10,45,939.0,60.5,3.75,20.15,603.0,971.69,743.38
2018,11,5,11,0,945.0,61.0,3.8,20.7,620.0,960.66,733.91
2018,11,5,11,15,948.0,62.0,3.85,21.0,629.5,943.54,721.14
2018,11,5,11,30,951.0,63.0,3.9,21.3,639.0,922.55,705.88
2018,11,5,11,45,951.5,63.0,3.9,21.55,640.5,894.4,685.62
2018,11,5,12,0,952.0,63.0,3.9,21.8,642.0,862.74,663.02
2018,11,5,12,15,949.5,63.5,3.9,21.95,635.5,825.9,637.04
2018,11,5,12,30,947.0,64.0,3.9,22.1,629.0,786.01,608.85
2018,11,5,12,45,942.0,64.0,3.85,22.2,614.5,740.92,576.71
2018,11,5,13,0,937.0,64.0,3.8,22.3,600.0,693.38,541.26
2018,11,5,13,15,929.5,63.5,3.8,22.25,578.0,641.56,501.18
2018,11,5,13,30,922.0,63.0,3.8,22.2,556.0,588.0,458.69
2018,11,5,13,45,911.5,61.5,3.75,22.15,527.0,530.41,411.78
2018,11,5,14,0,901.0,60.0,3.7,22.1,498.0,471.95,362.77
2018,11,5,14,15,885.0,58.5,3.6,21.9,463.0,410.72,310.3
2018,11,5,14,30,869.0,57.0,3.5,21.7,428.0,349.8,256.68
2018,11,5,14,45,846.5,55.0,3.45,21.5,387.5,287.19,201.08
2018,11,5,15,0,824.0,53.0,3.4,21.3,347.0,226.21,147.11
2018,11,5,15,15,789.5,50.0,3.4,21.3,302.0,164.44,95.69
2018,11,5,15,30,755.0,47.0,3.4,21.3,257.0,103.41,51.9
2018,11,5,15,45,702.0,43.5,2.7,20.05,210.5,48.24,27.78
2018,11,5,16,0,649.0,40.0,2.0,18.8,164.0,35.61,25.54
2018,11,5,16,15,557.0,34.5,1.8,17.6,120.0,30.91,21.18
2018,11,5,16,30,465.0,29.0,1.6,16.4,76.0,26.37,16.38
2018,11,5,16,45,289.5,19.5,1.4,15.15,43.5,16.32,0.0
2018,11,5,17,0,114.0,10.0,1.2,13.9,11.0,8.54,0.0
2018,11,5,17,15,57.0,5.0,1.25,13.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,6,15,16.0,2.0,0.85,8.1,1.5,0.0,0.0
2018,11,6,6,30,32.0,4.0,0.8,8.3,3.0,0.0,0.0
2018,11,6,6,45,214.0,15.0,0.75,8.55,28.5,155.08,0.0
2018,11,6,7,0,396.0,26.0,0.7,8.8,54.0,350.63,234.29
2018,11,6,7,15,511.0,32.0,0.75,9.65,97.5,459.26,368.72
2018,11,6,7,30,626.0,38.0,0.8,10.5,141.0,578.03,466.71
2018,11,6,7,45,690.5,42.5,0.85,11.35,189.0,658.78,529.49
2018,11,6,8,0,755.0,47.0,0.9,12.2,237.0,740.89,589.57
2018,11,6,8,15,795.0,50.0,0.95,13.05,283.5,800.14,630.05
2018,11,6,8,30,835.0,53.0,1.0,13.9,330.0,848.76,661.4
2018,11,6,8,45,861.5,55.0,1.1,14.75,373.0,890.9,687.99
2018,11,6,9,0,888.0,57.0,1.2,15.6,416.0,930.75,712.33
2018,11,6,9,15,906.0,58.5,1.25,16.4,454.0,959.01,727.73
2018,11,6,9,30,924.0,60.0,1.3,17.2,492.0,983.98,740.88
2018,11,6,9,45,936.5,61.5,1.4,18.0,524.0,1000.05,748.97
2018,11,6,10,0,949.0,63.0,1.5,18.8,556.0,1012.28,754.68
2018,11,6,10,15,957.5,64.0,1.55,19.4,580.5,1015.96,754.74
2018,11,6,10,30,966.0,65.0,1.6,20.0,605.0,1015.57,752.43
2018,11,6,10,45,971.0,66.0,1.7,20.6,622.5,1007.71,746.22
2018,11,6,11,0,976.0,67.0,1.8,21.2,640.0,995.75,737.54
2018,11,6,11,15,979.0,67.0,1.85,21.55,649.0,976.64,724.35
2018,11,6,11,30,982.0,67.0,1.9,21.9,658.0,953.58,708.75
2018,11,6,11,45,982.0,67.5,2.0,22.25,659.5,924.69,689.92
2018,11,6,12,0,982.0,68.0,2.1,22.6,661.0,892.19,668.62
2018,11,6,12,15,979.0,68.0,2.15,22.8,653.5,853.25,642.76
2018,11,6,12,30,976.0,68.0,2.2,23.0,646.0,811.23,614.64
2018,11,6,12,45,970.0,68.0,2.3,23.15,631.0,764.19,583.24
2018,11,6,13,0,964.0,68.0,2.4,23.3,616.0,714.71,548.19
2018,11,6,13,15,956.0,67.5,2.45,23.25,593.0,661.27,508.36
2018,11,6,13,30,948.0,67.0,2.5,23.2,570.0,606.08,465.97
2018,11,6,13,45,936.0,65.5,2.6,23.2,540.0,546.34,418.85
2018,11,6,14,0,924.0,64.0,2.7,23.2,510.0,485.84,369.44
2018,11,6,14,15,906.5,62.0,2.7,22.95,473.0,422.2,316.09
2018,11,6,14,30,889.0,60.0,2.7,22.7,436.0,359.0,261.49
2018,11,6,14,45,864.5,58.5,2.65,22.5,394.5,295.1,205.38
2018,11,6,15,0,840.0,57.0,2.6,22.3,353.0,231.01,149.43
2018,11,6,15,15,804.0,53.5,2.6,22.3,307.0,167.07,96.68
2018,11,6,15,30,768.0,50.0,2.6,22.3,261.0,107.15,54.23
2018,11,6,15,45,711.0,46.5,1.95,20.5,213.5,51.09,29.97
2018,11,6,16,0,654.0,43.0,1.3,18.7,166.0,38.37,27.94
2018,11,6,16,15,556.0,37.0,1.3,17.55,120.5,33.3,23.21
2018,11,6,16,30,458.0,31.0,1.3,16.4,75.0,26.01,15.94
2018,11,6,16,45,282.0,20.5,1.3,15.3,43.0,17.32,0.0
2018,11,6,17,0,106.0,10.0,1.3,14.2,11.0,8.54,0.0
2018,11,6,17,15,53.0,5.0,1.3,13.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,7,6,15,16.5,1.5,0.4,11.2,1.0,0.0,0.0
2018,11,7,6,30,33.0,3.0,0.4,11.3,2.0,0.0,0.0
2018,11,7,6,45,216.0,13.5,0.4,11.4,26.5,154.89,0.0
2018,11,7,7,0,399.0,24.0,0.4,11.5,51.0,336.43,208.5
2018,11,7,7,15,511.5,30.0,0.45,12.05,93.5,457.29,360.87
2018,11,7,7,30,624.0,36.0,0.5,12.6,136.0,573.34,456.16
2018,11,7,7,45,687.0,40.0,0.55,13.2,183.0,651.68,516.86
2018,11,7,8,0,750.0,44.0,0.6,13.8,230.0,731.4,575.05
2018,11,7,8,15,789.0,47.0,0.7,14.5,276.0,780.32,609.07
2018,11,7,8,30,828.0,50.0,0.8,15.2,322.0,836.71,647.02
2018,11,7,8,45,854.0,52.0,0.85,15.95,364.5,878.26,672.41
2018,11,7,9,0,880.0,54.0,0.9,16.7,407.0,917.55,695.69
2018,11,7,9,15,897.5,56.0,1.15,17.45,444.5,945.99,714.91
2018,11,7,9,30,915.0,58.0,1.4,18.2,482.0,971.15,731.67
2018,11,7,9,45,927.0,59.0,1.65,19.0,513.0,986.03,741.19
2018,11,7,10,0,939.0,60.0,1.9,19.8,544.0,997.14,748.11
2018,11,7,10,15,947.5,61.0,2.0,20.3,568.5,1000.94,749.1
2018,11,7,10,30,956.0,62.0,2.1,20.8,593.0,1000.71,747.64
2018,11,7,10,45,961.0,63.0,2.25,21.25,610.0,993.08,742.17
2018,11,7,11,0,966.0,64.0,2.4,21.7,627.0,981.38,734.13
2018,11,7,11,15,968.0,64.5,2.5,21.95,636.0,962.29,721.31
2018,11,7,11,30,970.0,65.0,2.6,22.2,645.0,939.34,706.01
2018,11,7,11,45,970.0,65.0,2.65,22.45,646.0,910.29,686.2
2018,11,7,12,0,970.0,65.0,2.7,22.7,647.0,877.68,664.02
2018,11,7,12,15,967.5,65.0,2.75,22.75,640.0,839.7,638.58
2018,11,7,12,30,965.0,65.0,2.8,22.8,633.0,798.63,610.85
2018,11,7,12,45,960.5,64.5,2.9,22.85,618.0,752.69,579.7
2018,11,7,13,0,956.0,64.0,3.0,22.9,603.0,704.23,544.93
2018,11,7,13,15,948.5,63.0,3.0,22.8,580.5,651.1,504.58
2018,11,7,13,30,941.0,62.0,3.0,22.7,558.0,596.22,461.75
2018,11,7,13,45,930.0,60.5,3.05,22.65,528.5,537.55,414.77
2018,11,7,14,0,919.0,59.0,3.1,22.6,499.0,478.03,365.52
2018,11,7,14,15,903.0,57.5,3.1,22.35,463.0,415.96,312.9
2018,11,7,14,30,887.0,56.0,3.1,22.1,427.0,354.17,258.93
2018,11,7,14,45,864.0,53.5,3.1,21.85,386.0,290.05,202.34
2018,11,7,15,0,841.0,51.0,3.1,21.6,345.0,227.63,147.34
2018,11,7,15,15,806.0,48.5,3.1,21.6,300.0,165.37,95.6
2018,11,7,15,30,771.0,46.0,3.1,21.6,255.0,103.96,51.68
2018,11,7,15,45,717.5,42.0,2.4,20.05,208.0,47.47,26.87
2018,11,7,16,0,664.0,38.0,1.7,18.5,161.0,34.01,24.14
2018,11,7,16,15,570.5,32.5,1.6,17.25,116.5,29.24,19.69
2018,11,7,16,30,477.0,27.0,1.5,16.0,72.0,24.61,14.63
2018,11,7,16,45,287.0,17.5,1.4,14.75,40.0,15.98,0.0
2018,11,7,17,0,97.0,8.0,1.3,13.5,8.0,6.83,0.0
2018,11,7,17,15,48.5,4.0,1.3,13.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.45,4.8,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,11,8,6,45,144.5,15.0,1.35,5.25,23.5,108.58,0.0
2018,11,8,7,0,273.0,27.0,1.3,5.5,45.0,257.69,151.93
2018,11,8,7,15,396.5,37.5,1.5,6.45,87.5,388.22,318.8
2018,11,8,7,30,520.0,48.0,1.7,7.4,130.0,513.48,427.38
2018,11,8,7,45,595.5,55.5,1.9,8.35,178.5,603.31,501.51
2018,11,8,8,0,671.0,63.0,2.1,9.3,227.0,695.54,573.76
2018,11,8,8,15,720.5,67.5,2.25,10.1,274.5,762.74,623.74
2018,11,8,8,30,770.0,72.0,2.4,10.9,322.0,821.58,665.59
2018,11,8,8,45,805.0,75.0,2.55,11.7,366.5,872.82,700.51
2018,11,8,9,0,840.0,78.0,2.7,12.5,411.0,921.67,732.79
2018,11,8,9,15,872.0,78.0,2.75,13.25,452.0,961.16,756.99
2018,11,8,9,30,904.0,78.0,2.8,14.0,493.0,997.36,778.54
2018,11,8,9,45,932.5,75.5,2.85,14.75,528.5,1012.55,785.34
2018,11,8,10,0,961.0,73.0,2.9,15.5,564.0,1034.6,797.09
2018,11,8,10,15,969.5,74.5,2.9,15.95,589.5,1038.66,796.96
2018,11,8,10,30,978.0,76.0,2.9,16.4,615.0,1038.6,794.39
2018,11,8,10,45,983.0,77.0,2.95,16.9,632.5,1030.39,786.88
2018,11,8,11,0,988.0,78.0,3.0,17.4,650.0,1018.05,776.84
2018,11,8,11,15,990.0,78.5,3.0,17.7,659.0,998.25,762.08
2018,11,8,11,30,992.0,79.0,3.0,18.0,668.0,974.5,744.86
2018,11,8,11,45,990.5,79.5,3.05,18.3,668.5,943.91,723.48
2018,11,8,12,0,989.0,80.0,3.1,18.6,669.0,909.77,699.7
2018,11,8,12,15,986.0,80.0,3.1,18.75,661.5,870.48,672.35
2018,11,8,12,30,983.0,80.0,3.1,18.9,654.0,828.07,642.72
2018,11,8,12,45,976.5,78.5,3.15,19.05,637.0,778.65,608.17
2018,11,8,13,0,970.0,77.0,3.2,19.2,620.0,726.87,569.64
2018,11,8,13,15,958.5,76.0,3.2,19.2,595.5,670.46,526.2
2018,11,8,13,30,947.0,75.0,3.2,19.2,571.0,612.66,480.5
2018,11,8,13,45,933.5,73.5,3.2,19.15,540.0,552.22,431.5
2018,11,8,14,0,920.0,72.0,3.2,19.1,509.0,491.17,380.45
2018,11,8,14,15,900.5,70.5,3.15,18.95,472.0,427.45,325.83
2018,11,8,14,30,881.0,69.0,3.1,18.8,435.0,363.82,269.84
2018,11,8,14,45,852.5,67.0,3.1,18.6,392.5,298.15,211.65
2018,11,8,15,0,824.0,65.0,3.1,18.4,350.0,234.91,155.73
2018,11,8,15,15,785.5,61.0,3.1,18.4,303.5,171.16,102.47
2018,11,8,15,30,747.0,57.0,3.1,18.4,257.0,111.79,59.79
2018,11,8,15,45,682.0,52.5,2.4,16.95,208.5,56.17,34.84
2018,11,8,16,0,617.0,48.0,1.7,15.5,160.0,39.34,29.13
2018,11,8,16,15,506.0,40.0,1.55,14.4,114.0,33.09,23.27
2018,11,8,16,30,395.0,32.0,1.4,13.3,68.0,26.93,16.54
2018,11,8,16,45,226.5,19.5,1.3,12.25,37.5,16.48,0.0
2018,11,8,17,0,58.0,7.0,1.2,11.2,7.0,5.97,0.0
2018,11,8,17,15,29.0,3.5,1.2,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
